Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,7,15,21.5,3.5,2.0,11.1,4.0,0.0,0.0
2018,1,22,7,30,43.0,7.0,2.0,11.4,8.0,15.72,0.0
2018,1,22,7,45,145.5,18.0,2.05,11.7,32.5,67.11,30.16
2018,1,22,8,0,248.0,29.0,2.1,12.0,57.0,127.01,92.43
2018,1,22,8,15,398.0,40.5,2.1,12.2,109.0,210.01,163.76
2018,1,22,8,30,548.0,52.0,2.1,12.4,161.0,308.31,247.67
2018,1,22,8,45,318.5,39.5,2.1,12.65,106.5,211.45,173.47
2018,1,22,9,0,89.0,27.0,2.1,12.9,52.0,84.16,67.45
2018,1,22,9,15,44.5,36.5,2.1,13.15,49.0,63.56,49.77
2018,1,22,9,30,0.0,46.0,2.1,13.4,46.0,42.73,31.1
2018,1,22,9,45,0.0,58.0,2.1,13.6,58.0,53.92,40.59
2018,1,22,10,0,0.0,70.0,2.1,13.8,70.0,65.13,49.98
2018,1,22,10,15,46.5,107.0,2.15,14.0,128.5,140.7,114.71
2018,1,22,10,30,93.0,144.0,2.2,14.2,187.0,228.06,187.52
2018,1,22,10,45,109.5,180.5,2.3,14.35,233.5,285.88,234.01
2018,1,22,11,0,126.0,217.0,2.4,14.5,280.0,344.86,280.71
2018,1,22,11,15,166.0,218.5,2.4,14.6,304.0,381.04,309.9
2018,1,22,11,30,206.0,220.0,2.4,14.7,328.0,418.09,339.6
2018,1,22,11,45,275.5,218.5,2.45,14.8,365.5,490.31,396.83
2018,1,22,12,0,345.0,217.0,2.5,14.9,403.0,549.37,443.12
2018,1,22,12,15,317.5,212.5,2.45,14.9,384.0,521.67,420.94
2018,1,22,12,30,290.0,208.0,2.4,14.9,365.0,492.65,398.23
2018,1,22,12,45,209.5,217.5,2.35,14.9,330.0,420.89,340.83
2018,1,22,13,0,129.0,227.0,2.3,14.9,295.0,363.4,293.72
2018,1,22,13,15,128.0,212.5,2.2,14.8,278.5,343.77,278.79
2018,1,22,13,30,127.0,198.0,2.1,14.7,262.0,323.85,263.38
2018,1,22,13,45,271.0,174.0,2.0,14.6,303.5,418.98,342.55
2018,1,22,14,0,415.0,150.0,1.9,14.5,345.0,507.49,413.63
2018,1,22,14,15,551.5,125.0,1.8,14.35,368.5,572.01,464.59
2018,1,22,14,30,688.0,100.0,1.7,14.2,392.0,622.02,503.47
2018,1,22,14,45,709.5,89.0,1.6,14.0,369.0,599.17,485.54
2018,1,22,15,0,731.0,78.0,1.5,13.8,346.0,572.41,464.68
2018,1,22,15,15,567.0,85.5,1.5,13.8,279.5,453.4,370.67
2018,1,22,15,30,403.0,93.0,1.5,13.8,213.0,342.44,280.99
2018,1,22,15,45,253.0,87.5,1.15,12.9,159.0,232.78,190.61
2018,1,22,16,0,103.0,82.0,0.8,12.0,105.0,140.11,112.88
2018,1,22,16,15,72.0,65.0,0.85,11.5,79.5,103.7,81.65
2018,1,22,16,30,41.0,48.0,0.9,11.0,54.0,65.4,48.59
2018,1,22,16,45,27.5,31.5,0.9,10.5,35.0,41.54,26.61
2018,1,22,17,0,14.0,15.0,0.9,10.0,16.0,17.86,0.0
2018,1,22,17,15,7.0,7.5,0.95,9.8,8.0,8.47,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,7,15,41.5,7.0,0.7,7.3,8.0,0.0,0.0
2018,1,23,7,30,83.0,14.0,0.7,7.5,16.0,30.82,0.0
2018,1,23,7,45,117.5,26.0,0.75,7.65,36.0,70.69,35.48
2018,1,23,8,0,152.0,38.0,0.8,7.8,56.0,104.97,78.06
2018,1,23,8,15,208.5,54.0,0.8,8.05,89.5,152.79,121.02
2018,1,23,8,30,265.0,70.0,0.8,8.3,123.0,206.3,168.18
2018,1,23,8,45,406.0,74.5,0.8,8.55,177.5,291.83,241.0
2018,1,23,9,0,547.0,79.0,0.8,8.8,232.0,393.82,325.52
2018,1,23,9,15,638.0,78.0,0.85,9.2,282.0,470.51,387.84
2018,1,23,9,30,729.0,77.0,0.9,9.6,332.0,552.79,452.87
2018,1,23,9,45,764.0,77.5,0.95,10.05,369.0,602.47,491.0
2018,1,23,10,0,799.0,78.0,1.0,10.5,406.0,655.57,530.85
2018,1,23,10,15,817.5,80.0,1.05,10.95,436.5,698.23,560.41
2018,1,23,10,30,836.0,82.0,1.1,11.4,467.0,739.19,588.4
2018,1,23,10,45,849.0,83.0,1.2,11.85,491.0,772.74,611.34
2018,1,23,11,0,862.0,84.0,1.3,12.3,515.0,803.77,632.41
2018,1,23,11,15,870.5,84.5,1.3,12.7,531.5,827.78,647.32
2018,1,23,11,30,879.0,85.0,1.3,13.1,548.0,848.71,660.11
2018,1,23,11,45,884.0,85.0,1.3,13.45,557.5,862.84,668.36
2018,1,23,12,0,889.0,85.0,1.3,13.8,567.0,873.54,674.41
2018,1,23,12,15,891.0,84.5,1.15,14.0,568.5,870.28,669.19
2018,1,23,12,30,893.0,84.0,1.0,14.2,570.0,870.73,666.69
2018,1,23,12,45,892.0,83.5,0.9,14.4,564.0,865.1,660.86
2018,1,23,13,0,891.0,83.0,0.8,14.6,558.0,863.04,657.64
2018,1,23,13,15,886.0,81.5,0.7,14.7,543.5,845.75,644.4
2018,1,23,13,30,881.0,80.0,0.6,14.8,529.0,825.15,629.24
2018,1,23,13,45,858.5,80.0,0.5,14.85,503.0,789.36,603.96
2018,1,23,14,0,836.0,80.0,0.4,14.9,477.0,751.32,577.32
2018,1,23,14,15,790.5,82.5,0.4,14.85,440.5,697.28,541.17
2018,1,23,14,30,745.0,85.0,0.4,14.8,404.0,642.89,504.25
2018,1,23,14,45,762.0,77.5,0.4,14.7,381.0,619.53,488.51
2018,1,23,15,0,779.0,70.0,0.4,14.6,358.0,592.47,468.64
2018,1,23,15,15,743.5,66.0,0.4,14.6,317.0,534.45,424.63
2018,1,23,15,30,708.0,62.0,0.4,14.6,276.0,477.22,380.09
2018,1,23,15,45,548.0,66.0,0.35,14.1,217.0,370.15,295.75
2018,1,23,16,0,388.0,70.0,0.3,13.6,158.0,270.9,215.85
2018,1,23,16,15,383.0,56.5,0.3,13.3,127.5,235.24,184.32
2018,1,23,16,30,378.0,43.0,0.3,13.0,97.0,197.47,149.13
2018,1,23,16,45,288.0,32.0,0.3,12.7,64.5,136.95,94.48
2018,1,23,17,0,198.0,21.0,0.3,12.4,32.0,79.69,6.32
2018,1,23,17,15,99.0,10.5,0.35,12.2,16.0,28.91,0.0
2018,1,23,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.35,7.2,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.4,7.7,5.0,4.77,0.0
2018,1,24,7,45,0.0,12.5,1.45,8.25,12.5,11.58,1.86
2018,1,24,8,0,0.0,20.0,1.5,8.8,20.0,18.55,9.85
2018,1,24,8,15,0.0,28.5,1.7,9.2,28.5,26.45,17.05
2018,1,24,8,30,0.0,37.0,1.9,9.6,37.0,34.36,24.12
2018,1,24,8,45,4.5,62.5,2.05,10.05,64.0,61.44,47.66
2018,1,24,9,0,9.0,88.0,2.2,10.5,91.0,90.29,72.52
2018,1,24,9,15,30.5,113.5,2.3,10.8,124.0,135.87,111.6
2018,1,24,9,30,52.0,139.0,2.4,11.1,157.0,178.88,148.02
2018,1,24,9,45,86.0,154.5,2.5,11.4,188.5,219.72,182.51
2018,1,24,10,0,120.0,170.0,2.6,11.7,220.0,273.15,226.88
2018,1,24,10,15,181.5,179.0,2.75,12.1,260.5,331.22,275.08
2018,1,24,10,30,243.0,188.0,2.9,12.5,301.0,404.51,334.53
2018,1,24,10,45,212.5,205.5,3.1,12.85,308.0,395.73,326.06
2018,1,24,11,0,182.0,223.0,3.3,13.2,315.0,396.67,325.41
2018,1,24,11,15,172.0,232.0,3.5,13.45,321.0,402.26,329.19
2018,1,24,11,30,162.0,241.0,3.7,13.7,327.0,407.0,332.26
2018,1,24,11,45,122.5,239.5,3.85,13.95,305.0,373.29,304.05
2018,1,24,12,0,83.0,238.0,4.0,14.2,283.0,325.18,264.38
2018,1,24,12,15,58.0,228.0,4.1,14.2,259.5,291.91,237.05
2018,1,24,12,30,33.0,218.0,4.2,14.2,236.0,258.64,209.47
2018,1,24,12,45,29.0,211.5,4.3,14.2,227.0,247.57,200.56
2018,1,24,13,0,25.0,205.0,4.4,14.2,218.0,224.53,181.88
2018,1,24,13,15,14.5,176.5,4.4,14.05,184.0,184.88,149.33
2018,1,24,13,30,4.0,148.0,4.4,13.9,150.0,146.18,117.27
2018,1,24,13,45,2.0,132.0,4.4,13.7,133.0,128.14,102.48
2018,1,24,14,0,0.0,116.0,4.4,13.5,116.0,110.36,87.78
2018,1,24,14,15,0.0,93.0,4.3,13.3,93.0,87.31,68.61
2018,1,24,14,30,0.0,70.0,4.2,13.1,70.0,65.13,50.02
2018,1,24,14,45,8.5,70.5,4.05,12.85,73.5,71.34,55.72
2018,1,24,15,0,17.0,71.0,3.9,12.6,77.0,80.22,63.63
2018,1,24,15,15,80.0,79.5,3.9,12.6,104.5,133.68,110.31
2018,1,24,15,30,143.0,88.0,3.9,12.6,132.0,183.8,152.9
2018,1,24,15,45,226.0,83.5,3.65,12.25,141.0,214.87,178.55
2018,1,24,16,0,309.0,79.0,3.4,11.9,150.0,245.93,202.19
2018,1,24,16,15,268.5,65.0,3.4,11.7,117.5,197.3,158.7
2018,1,24,16,30,228.0,51.0,3.4,11.5,85.0,152.52,118.17
2018,1,24,16,45,167.0,36.5,3.35,11.25,56.5,105.22,74.77
2018,1,24,17,0,106.0,22.0,3.3,11.0,28.0,58.5,11.5
2018,1,24,17,15,53.0,11.0,3.35,10.65,14.0,20.7,0.0
2018,1,24,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.15,7.45,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.2,7.9,16.0,23.47,0.0
2018,1,25,7,45,139.0,30.0,1.25,8.35,45.0,82.04,45.98
2018,1,25,8,0,230.0,46.0,1.3,8.8,74.0,139.59,104.85
2018,1,25,8,15,190.5,55.0,1.45,9.05,84.5,140.16,110.73
2018,1,25,8,30,151.0,64.0,1.6,9.3,95.0,142.51,115.75
2018,1,25,8,45,144.5,81.0,1.8,9.55,116.0,166.5,137.68
2018,1,25,9,0,138.0,98.0,2.0,9.8,137.0,181.61,151.42
2018,1,25,9,15,277.5,105.5,2.1,10.05,199.0,283.52,238.68
2018,1,25,9,30,417.0,113.0,2.2,10.3,261.0,400.05,335.65
2018,1,25,9,45,612.5,94.0,2.3,10.55,336.0,527.88,440.06
2018,1,25,10,0,808.0,75.0,2.4,10.8,411.0,660.43,544.66
2018,1,25,10,15,717.0,98.5,2.5,11.05,412.5,653.09,537.02
2018,1,25,10,30,626.0,122.0,2.6,11.3,414.0,633.93,520.79
2018,1,25,10,45,388.5,161.5,2.7,11.55,345.5,506.2,417.39
2018,1,25,11,0,151.0,201.0,2.8,11.8,277.0,345.3,284.31
2018,1,25,11,15,111.5,191.5,2.85,11.95,248.5,304.08,250.42
2018,1,25,11,30,72.0,182.0,2.9,12.1,220.0,249.03,204.5
2018,1,25,11,45,219.5,172.5,2.95,12.25,292.0,388.95,322.0
2018,1,25,12,0,367.0,163.0,3.0,12.4,364.0,520.72,428.59
2018,1,25,12,15,481.5,161.5,3.05,12.4,426.0,618.45,505.59
2018,1,25,12,30,596.0,160.0,3.1,12.4,488.0,720.13,583.77
2018,1,25,12,45,676.0,138.5,3.15,12.45,507.0,761.54,614.44
2018,1,25,13,0,756.0,117.0,3.2,12.5,526.0,797.92,641.56
2018,1,25,13,15,567.0,156.5,3.2,12.45,459.0,670.45,545.6
2018,1,25,13,30,378.0,196.0,3.2,12.4,392.0,539.14,441.79
2018,1,25,13,45,263.0,179.5,3.25,12.35,313.0,420.49,347.46
2018,1,25,14,0,148.0,163.0,3.3,12.3,234.0,293.99,243.84
2018,1,25,14,15,74.0,114.0,3.2,12.15,149.5,178.61,147.64
2018,1,25,14,30,0.0,65.0,3.1,12.0,65.0,60.46,46.18
2018,1,25,14,45,52.5,76.0,3.0,11.85,96.0,116.84,95.91
2018,1,25,15,0,105.0,87.0,2.9,11.7,127.0,161.12,134.45
2018,1,25,15,15,201.0,97.0,2.9,11.7,163.0,235.19,197.63
2018,1,25,15,30,297.0,107.0,2.9,11.7,199.0,292.69,245.01
2018,1,25,15,45,341.0,85.5,2.3,11.0,176.5,285.61,237.66
2018,1,25,16,0,385.0,64.0,1.7,10.3,154.0,263.73,216.97
2018,1,25,16,15,396.5,57.0,1.6,9.85,133.0,243.18,196.03
2018,1,25,16,30,408.0,50.0,1.5,9.4,112.0,216.88,168.76
2018,1,25,16,45,292.0,39.5,1.4,8.95,76.0,147.14,106.39
2018,1,25,17,0,176.0,29.0,1.3,8.5,40.0,85.1,28.13
2018,1,25,17,15,91.0,15.5,1.25,8.4,21.0,32.48,0.0
2018,1,25,17,30,6.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.2,8.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,0.85,6.5,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,0.9,7.0,23.0,48.85,0.0
2018,1,26,7,45,291.5,28.5,0.95,7.5,57.5,121.14,70.89
2018,1,26,8,0,433.0,39.0,1.0,8.0,92.0,197.41,147.8
2018,1,26,8,15,519.5,45.0,1.1,8.35,134.5,261.34,206.14
2018,1,26,8,30,606.0,51.0,1.2,8.7,177.0,333.31,269.95
2018,1,26,8,45,660.0,55.0,1.25,9.05,220.5,392.37,322.17
2018,1,26,9,0,714.0,59.0,1.3,9.4,264.0,457.97,377.91
2018,1,26,9,15,749.5,62.0,1.35,9.75,305.0,514.94,425.04
2018,1,26,9,30,785.0,65.0,1.4,10.1,346.0,572.87,471.38
2018,1,26,9,45,810.5,67.0,1.4,10.45,382.5,623.64,510.45
2018,1,26,10,0,836.0,69.0,1.4,10.8,419.0,673.78,547.12
2018,1,26,10,15,853.0,70.0,1.4,11.1,449.5,715.56,575.94
2018,1,26,10,30,870.0,71.0,1.4,11.4,480.0,749.58,598.71
2018,1,26,10,45,882.0,71.5,1.4,11.65,504.0,782.51,620.59
2018,1,26,11,0,894.0,72.0,1.4,11.9,528.0,812.82,640.41
2018,1,26,11,15,867.5,81.0,1.4,12.1,535.0,825.84,648.07
2018,1,26,11,30,841.0,90.0,1.4,12.3,542.0,827.97,648.35
2018,1,26,11,45,846.5,90.5,1.4,12.45,552.0,842.96,658.05
2018,1,26,12,0,852.0,91.0,1.4,12.6,562.0,854.66,665.38
2018,1,26,12,15,867.0,87.0,1.4,12.65,567.0,865.69,672.65
2018,1,26,12,30,882.0,83.0,1.4,12.7,572.0,865.9,672.56
2018,1,26,12,45,776.0,107.0,1.45,12.75,534.0,807.04,632.0
2018,1,26,13,0,670.0,131.0,1.5,12.8,496.0,743.33,587.92
2018,1,26,13,15,615.5,137.0,1.45,12.7,465.5,695.98,554.38
2018,1,26,13,30,561.0,143.0,1.4,12.6,435.0,647.41,518.8
2018,1,26,13,45,613.5,127.5,1.4,12.45,435.5,659.88,530.05
2018,1,26,14,0,666.0,112.0,1.4,12.3,436.0,667.31,536.46
2018,1,26,14,15,617.5,118.0,1.35,12.1,405.0,618.89,500.33
2018,1,26,14,30,569.0,124.0,1.3,11.9,374.0,570.49,463.56
2018,1,26,14,45,592.0,109.0,1.25,11.7,351.5,548.89,447.94
2018,1,26,15,0,615.0,94.0,1.2,11.5,329.0,523.48,428.59
2018,1,26,15,15,482.5,101.5,1.2,11.5,274.0,421.54,347.26
2018,1,26,15,30,350.0,109.0,1.2,11.5,219.0,334.68,276.3
2018,1,26,15,45,260.5,100.0,1.0,10.75,175.5,253.28,209.07
2018,1,26,16,0,171.0,91.0,0.8,10.0,132.0,189.47,155.11
2018,1,26,16,15,144.0,74.0,0.85,9.55,103.5,150.39,121.22
2018,1,26,16,30,117.0,57.0,0.9,9.1,75.0,113.92,88.91
2018,1,26,16,45,89.5,41.0,0.95,8.65,52.0,81.42,59.14
2018,1,26,17,0,62.0,25.0,1.0,8.2,29.0,48.33,18.37
2018,1,26,17,15,41.0,14.0,1.05,8.0,15.5,21.4,0.0
2018,1,26,17,30,20.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.1,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,7,15,39.0,7.5,0.8,6.35,9.0,0.0,0.0
2018,1,27,7,30,78.0,15.0,0.8,6.9,18.0,30.81,0.0
2018,1,27,7,45,125.5,29.5,0.85,7.4,42.0,78.5,47.39
2018,1,27,8,0,173.0,44.0,0.9,7.9,66.0,112.52,84.72
2018,1,27,8,15,234.0,58.0,1.0,8.5,100.0,166.9,132.83
2018,1,27,8,30,295.0,72.0,1.1,9.1,134.0,221.6,180.89
2018,1,27,8,45,466.5,68.5,1.15,9.65,192.0,318.04,262.47
2018,1,27,9,0,638.0,65.0,1.2,10.2,250.0,428.1,353.3
2018,1,27,9,15,670.5,69.5,1.4,10.85,289.0,481.76,397.55
2018,1,27,9,30,703.0,74.0,1.6,11.5,328.0,536.45,441.71
2018,1,27,9,45,771.0,68.5,1.8,12.1,372.5,600.64,492.64
2018,1,27,10,0,839.0,63.0,2.0,12.7,417.0,664.59,540.97
2018,1,27,10,15,853.5,64.5,2.1,13.0,447.0,704.95,569.68
2018,1,27,10,30,868.0,66.0,2.2,13.3,477.0,743.34,596.81
2018,1,27,10,45,878.0,67.0,2.3,13.6,500.5,775.36,619.05
2018,1,27,11,0,888.0,68.0,2.4,13.9,524.0,804.69,639.26
2018,1,27,11,15,894.0,69.0,2.55,14.1,540.5,827.82,655.61
2018,1,27,11,30,900.0,70.0,2.7,14.3,557.0,847.75,669.74
2018,1,27,11,45,903.0,70.5,2.8,14.5,566.0,861.17,678.95
2018,1,27,12,0,906.0,71.0,2.9,14.7,575.0,871.1,685.84
2018,1,27,12,15,903.0,72.0,2.95,14.85,575.5,872.91,686.88
2018,1,27,12,30,900.0,73.0,3.0,15.0,576.0,871.13,685.57
2018,1,27,12,45,813.5,96.0,3.05,15.1,547.0,828.17,654.96
2018,1,27,13,0,727.0,119.0,3.1,15.2,518.0,779.15,620.02
2018,1,27,13,15,655.5,136.0,3.1,15.2,489.0,729.75,584.42
2018,1,27,13,30,584.0,153.0,3.1,15.2,460.0,678.51,546.36
2018,1,27,13,45,679.5,121.0,3.1,15.25,464.5,706.7,569.12
2018,1,27,14,0,775.0,89.0,3.1,15.3,469.0,722.75,581.59
2018,1,27,14,15,798.0,80.0,3.05,15.2,452.0,707.67,571.1
2018,1,27,14,30,821.0,71.0,3.0,15.1,435.0,688.3,557.61
2018,1,27,14,45,812.5,67.0,2.95,14.95,404.0,649.11,529.1
2018,1,27,15,0,804.0,63.0,2.9,14.8,373.0,607.91,497.49
2018,1,27,15,15,776.5,60.0,2.9,14.8,334.0,554.6,454.92
2018,1,27,15,30,749.0,57.0,2.9,14.8,295.0,501.32,411.18
2018,1,27,15,45,678.0,56.0,2.25,13.8,248.5,428.25,350.17
2018,1,27,16,0,607.0,55.0,1.6,12.8,202.0,362.5,293.57
2018,1,27,16,15,524.0,49.5,1.55,12.05,158.0,289.91,231.43
2018,1,27,16,30,441.0,44.0,1.5,11.3,114.0,224.79,174.21
2018,1,27,16,45,346.5,35.0,1.45,10.55,79.0,160.51,116.76
2018,1,27,17,0,252.0,26.0,1.4,9.8,44.0,102.52,48.51
2018,1,27,17,15,137.5,14.5,1.4,9.65,23.0,41.06,0.0
2018,1,27,17,30,23.0,3.0,1.4,9.5,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,9.35,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,28,7,15,95.0,9.5,1.9,6.9,13.0,9.05,0.0
2018,1,28,7,30,190.0,19.0,1.9,7.2,26.0,58.43,0.0
2018,1,28,7,45,334.5,28.5,1.9,7.5,62.5,134.2,83.6
2018,1,28,8,0,479.0,38.0,1.9,7.8,99.0,211.88,159.96
2018,1,28,8,15,558.5,44.0,1.9,8.2,142.5,275.69,218.83
2018,1,28,8,30,638.0,50.0,1.9,8.6,186.0,344.22,280.43
2018,1,28,8,45,688.0,54.0,1.9,9.0,230.0,406.12,335.29
2018,1,28,9,0,738.0,58.0,1.9,9.4,274.0,471.14,390.8
2018,1,28,9,15,775.0,60.5,2.0,10.1,316.0,529.67,439.18
2018,1,28,9,30,812.0,63.0,2.1,10.8,358.0,589.24,486.75
2018,1,28,9,45,840.0,63.5,2.2,11.5,395.5,641.09,526.94
2018,1,28,10,0,868.0,64.0,2.3,12.2,433.0,687.24,560.41
2018,1,28,10,15,884.0,65.5,2.3,12.8,464.5,729.77,589.57
2018,1,28,10,30,900.0,67.0,2.3,13.4,496.0,770.32,616.75
2018,1,28,10,45,910.5,68.0,2.35,13.95,520.5,803.68,638.79
2018,1,28,11,0,921.0,69.0,2.4,14.5,545.0,834.25,658.69
2018,1,28,11,15,928.0,70.0,2.45,14.9,562.5,858.93,674.67
2018,1,28,11,30,935.0,71.0,2.5,15.3,580.0,880.3,688.35
2018,1,28,11,45,938.5,71.5,2.55,15.7,589.5,894.62,697.15
2018,1,28,12,0,942.0,72.0,2.6,16.1,599.0,905.31,703.57
2018,1,28,12,15,942.5,72.0,2.6,16.3,600.5,909.08,705.43
2018,1,28,12,30,943.0,72.0,2.6,16.5,602.0,909.1,704.9
2018,1,28,12,45,940.5,71.5,2.65,16.7,595.5,902.16,700.12
2018,1,28,13,0,938.0,71.0,2.7,16.9,589.0,891.52,692.96
2018,1,28,13,15,933.0,70.5,2.7,16.9,575.0,875.15,682.03
2018,1,28,13,30,928.0,70.0,2.7,16.9,561.0,855.31,668.78
2018,1,28,13,45,920.0,69.5,2.65,16.95,540.0,829.71,651.02
2018,1,28,14,0,912.0,69.0,2.6,17.0,519.0,801.03,631.11
2018,1,28,14,15,899.5,67.5,2.55,16.8,490.5,764.86,606.29
2018,1,28,14,30,887.0,66.0,2.5,16.6,462.0,726.27,579.52
2018,1,28,14,45,867.5,64.5,2.45,16.45,427.5,680.71,547.14
2018,1,28,15,0,848.0,63.0,2.4,16.3,393.0,638.38,515.7
2018,1,28,15,15,817.0,60.5,2.4,16.3,352.0,581.67,471.39
2018,1,28,15,30,786.0,58.0,2.4,16.3,311.0,525.15,425.94
2018,1,28,15,45,673.0,55.0,1.85,14.95,250.0,426.1,346.01
2018,1,28,16,0,560.0,52.0,1.3,13.6,189.0,338.14,273.12
2018,1,28,16,15,469.5,45.5,1.25,12.9,144.5,263.47,209.94
2018,1,28,16,30,379.0,39.0,1.2,12.2,100.0,197.36,152.67
2018,1,28,16,45,304.5,31.0,1.2,11.5,70.0,143.77,104.6
2018,1,28,17,0,230.0,23.0,1.2,10.8,40.0,95.36,49.28
2018,1,28,17,15,127.0,13.0,1.2,10.6,21.0,37.78,0.0
2018,1,28,17,30,24.0,3.0,1.2,10.4,2.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.2,10.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,29,7,15,3.0,3.5,2.3,8.15,3.5,3.34,0.0
2018,1,29,7,30,6.0,7.0,2.3,8.4,7.0,7.95,0.0
2018,1,29,7,45,3.0,14.5,2.3,8.65,14.5,14.25,4.97
2018,1,29,8,0,0.0,22.0,2.3,8.9,22.0,20.4,11.58
2018,1,29,8,15,0.0,30.5,2.3,9.4,30.5,28.31,18.72
2018,1,29,8,30,0.0,39.0,2.3,9.9,39.0,36.22,25.76
2018,1,29,8,45,0.0,58.0,2.3,10.35,58.0,54.26,41.45
2018,1,29,9,0,0.0,77.0,2.3,10.8,77.0,73.22,57.74
2018,1,29,9,15,5.0,98.0,2.3,11.4,100.0,97.34,78.25
2018,1,29,9,30,10.0,119.0,2.3,12.0,123.0,122.09,99.0
2018,1,29,9,45,6.0,123.5,2.25,12.65,126.0,123.64,99.76
2018,1,29,10,0,2.0,128.0,2.2,13.3,129.0,125.05,100.38
2018,1,29,10,15,16.5,157.5,2.2,13.9,165.5,166.44,134.69
2018,1,29,10,30,31.0,187.0,2.2,14.5,202.0,219.81,178.04
2018,1,29,10,45,74.5,210.0,2.25,15.1,248.0,281.0,227.82
2018,1,29,11,0,118.0,233.0,2.3,15.7,294.0,356.82,287.92
2018,1,29,11,15,95.0,225.5,2.25,16.05,275.5,317.8,255.76
2018,1,29,11,30,72.0,218.0,2.2,16.4,257.0,290.38,233.05
2018,1,29,11,45,70.0,220.0,2.15,16.75,258.5,291.46,233.44
2018,1,29,12,0,68.0,222.0,2.1,17.1,260.0,292.35,233.62
2018,1,29,12,15,103.0,237.0,2.05,16.95,295.0,340.5,272.43
2018,1,29,12,30,138.0,252.0,2.0,16.8,330.0,402.26,320.87
2018,1,29,12,45,80.5,219.5,1.9,16.65,265.0,300.15,239.92
2018,1,29,13,0,23.0,187.0,1.8,16.5,200.0,202.63,161.21
2018,1,29,13,15,35.5,183.0,1.65,16.2,202.5,219.06,175.36
2018,1,29,13,30,48.0,179.0,1.5,15.9,205.0,224.61,180.45
2018,1,29,13,45,59.0,188.5,1.35,15.6,219.0,243.93,196.41
2018,1,29,14,0,70.0,198.0,1.2,15.3,233.0,263.04,212.03
2018,1,29,14,15,193.0,186.5,1.35,15.25,275.5,352.55,286.55
2018,1,29,14,30,316.0,175.0,1.5,15.2,318.0,433.82,352.44
2018,1,29,14,45,218.0,169.0,1.65,15.2,264.0,348.64,283.98
2018,1,29,15,0,120.0,163.0,1.8,15.2,210.0,260.12,212.16
2018,1,29,15,15,121.0,146.0,1.8,15.2,189.5,236.83,193.69
2018,1,29,15,30,122.0,129.0,1.8,15.2,169.0,213.26,174.34
2018,1,29,15,45,108.0,114.0,1.5,14.3,145.5,184.06,150.11
2018,1,29,16,0,94.0,99.0,1.2,13.4,122.0,156.13,126.47
2018,1,29,16,15,73.5,80.0,1.15,12.8,96.0,121.8,97.05
2018,1,29,16,30,53.0,61.0,1.1,12.2,70.0,84.4,64.82
2018,1,29,16,45,61.0,44.0,1.1,11.55,51.0,70.71,51.42
2018,1,29,17,0,69.0,27.0,1.1,10.9,32.0,53.56,28.96
2018,1,29,17,15,49.0,16.0,1.1,10.6,18.0,25.13,0.0
2018,1,29,17,30,29.0,5.0,1.1,10.3,4.0,0.0,0.0
2018,1,29,17,45,14.5,2.5,1.1,10.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,7,15,72.0,9.0,1.15,8.55,12.0,20.06,0.0
2018,1,30,7,30,144.0,18.0,1.3,9.2,24.0,55.3,0.0
2018,1,30,7,45,274.5,28.5,1.5,9.8,58.5,119.36,77.11
2018,1,30,8,0,405.0,39.0,1.7,10.4,93.0,189.52,142.7
2018,1,30,8,15,368.5,55.0,1.65,10.9,118.5,214.42,169.66
2018,1,30,8,30,332.0,71.0,1.6,11.4,144.0,236.77,192.32
2018,1,30,8,45,322.5,89.5,1.6,11.85,172.5,270.64,222.69
2018,1,30,9,0,313.0,108.0,1.6,12.3,201.0,294.21,243.4
2018,1,30,9,15,328.5,122.0,1.65,12.95,232.0,333.41,275.86
2018,1,30,9,30,344.0,136.0,1.7,13.6,263.0,373.22,307.81
2018,1,30,9,45,381.5,144.5,1.7,14.25,298.5,432.2,354.03
2018,1,30,10,0,419.0,153.0,1.7,14.9,334.0,483.01,392.8
2018,1,30,10,15,463.0,155.5,1.7,15.4,368.5,533.02,430.57
2018,1,30,10,30,507.0,158.0,1.7,15.9,403.0,584.19,468.4
2018,1,30,10,45,572.5,147.5,1.7,16.35,437.0,637.82,508.02
2018,1,30,11,0,638.0,137.0,1.7,16.8,471.0,698.87,551.69
2018,1,30,11,15,770.5,106.0,1.65,17.15,522.5,781.64,608.48
2018,1,30,11,30,903.0,75.0,1.6,17.5,574.0,862.08,661.69
2018,1,30,11,45,872.5,85.5,1.6,17.85,574.0,866.39,662.38
2018,1,30,12,0,842.0,96.0,1.6,18.2,574.0,859.43,656.4
2018,1,30,12,15,853.0,93.0,1.55,18.5,578.5,868.54,661.22
2018,1,30,12,30,864.0,90.0,1.5,18.8,583.0,874.18,663.59
2018,1,30,12,45,851.0,91.5,1.45,19.05,572.5,860.92,653.44
2018,1,30,13,0,838.0,93.0,1.4,19.3,562.0,844.35,641.4
2018,1,30,13,15,879.5,82.0,1.4,19.35,564.0,848.57,644.81
2018,1,30,13,30,921.0,71.0,1.4,19.4,566.0,855.26,649.81
2018,1,30,13,45,906.5,71.0,1.4,19.45,542.5,825.14,629.79
2018,1,30,14,0,892.0,71.0,1.4,19.5,519.0,792.26,608.21
2018,1,30,14,15,873.5,70.5,1.45,19.35,489.0,753.25,583.14
2018,1,30,14,30,855.0,70.0,1.5,19.2,459.0,717.72,560.17
2018,1,30,14,45,850.5,66.0,1.5,19.0,428.5,680.04,534.88
2018,1,30,15,0,846.0,62.0,1.5,18.8,398.0,639.91,506.67
2018,1,30,15,15,819.5,60.0,1.5,18.8,358.5,586.46,466.14
2018,1,30,15,30,793.0,58.0,1.5,18.8,319.0,532.8,424.22
2018,1,30,15,45,725.5,57.0,1.25,17.4,271.0,458.94,366.19
2018,1,30,16,0,658.0,56.0,1.0,16.0,223.0,391.79,311.49
2018,1,30,16,15,502.5,54.5,1.0,15.3,167.5,289.74,228.41
2018,1,30,16,30,347.0,53.0,1.0,14.6,112.0,200.55,154.59
2018,1,30,16,45,352.0,40.0,1.05,13.95,84.0,169.36,123.88
2018,1,30,17,0,357.0,27.0,1.1,13.3,56.0,134.77,78.94
2018,1,30,17,15,207.5,17.0,1.1,13.15,31.0,58.41,0.0
2018,1,30,17,30,58.0,7.0,1.1,13.0,6.0,0.0,0.0
2018,1,30,17,45,29.0,3.5,1.05,12.85,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,7,15,118.5,9.5,1.2,8.55,15.0,27.99,0.0
2018,1,31,7,30,237.0,19.0,1.3,9.3,30.0,76.91,0.0
2018,1,31,7,45,386.0,27.0,1.35,10.1,69.0,148.18,97.04
2018,1,31,8,0,535.0,35.0,1.4,10.9,108.0,225.3,168.69
2018,1,31,8,15,610.0,40.5,1.35,11.3,153.0,290.5,227.8
2018,1,31,8,30,685.0,46.0,1.3,11.7,198.0,362.44,290.93
2018,1,31,8,45,732.0,50.0,1.2,12.15,243.5,425.37,344.88
2018,1,31,9,0,779.0,54.0,1.1,12.6,289.0,491.18,398.73
2018,1,31,9,15,809.0,56.5,1.1,13.15,330.5,547.78,443.7
2018,1,31,9,30,839.0,59.0,1.1,13.7,372.0,604.77,487.23
2018,1,31,9,45,803.5,71.0,1.15,14.25,395.0,629.81,505.39
2018,1,31,10,0,768.0,83.0,1.2,14.8,418.0,649.33,518.76
2018,1,31,10,15,710.0,102.5,1.35,15.2,429.0,659.54,525.63
2018,1,31,10,30,652.0,122.0,1.5,15.6,440.0,660.18,525.4
2018,1,31,10,45,780.5,96.5,1.65,15.95,495.5,746.52,587.89
2018,1,31,11,0,909.0,71.0,1.8,16.3,551.0,832.45,647.75
2018,1,31,11,15,922.5,71.0,1.85,16.55,571.0,861.32,666.13
2018,1,31,11,30,936.0,71.0,1.9,16.8,591.0,887.12,682.97
2018,1,31,11,45,938.5,71.0,1.95,17.05,600.0,900.16,691.09
2018,1,31,12,0,941.0,71.0,2.0,17.3,609.0,909.54,696.96
2018,1,31,12,15,938.5,72.0,2.1,17.5,610.0,912.07,698.98
2018,1,31,12,30,936.0,73.0,2.2,17.7,611.0,910.83,698.6
2018,1,31,12,45,903.0,81.0,2.25,17.95,595.5,887.95,682.84
2018,1,31,13,0,870.0,89.0,2.3,18.2,580.0,869.04,670.09
2018,1,31,13,15,785.0,106.5,2.35,18.25,541.5,806.75,627.28
2018,1,31,13,30,700.0,124.0,2.4,18.3,503.0,747.93,586.63
2018,1,31,13,45,706.0,116.0,2.45,18.4,485.5,728.83,574.09
2018,1,31,14,0,712.0,108.0,2.5,18.5,468.0,706.7,558.98
2018,1,31,14,15,730.0,96.5,2.4,18.4,448.0,686.46,544.86
2018,1,31,14,30,748.0,85.0,2.3,18.3,428.0,659.69,525.86
2018,1,31,14,45,755.5,76.0,2.2,18.15,400.5,628.14,503.32
2018,1,31,15,0,763.0,67.0,2.1,18.0,373.0,593.48,477.21
2018,1,31,15,15,734.0,65.0,2.1,18.0,335.5,541.69,436.88
2018,1,31,15,30,705.0,63.0,2.1,18.0,298.0,490.11,395.66
2018,1,31,15,45,623.0,64.0,1.6,16.7,251.0,417.02,336.44
2018,1,31,16,0,541.0,65.0,1.1,15.4,204.0,347.74,278.9
2018,1,31,16,15,444.5,59.5,1.15,14.75,159.0,271.54,215.64
2018,1,31,16,30,348.0,54.0,1.2,14.1,114.0,202.63,157.14
2018,1,31,16,45,292.0,42.5,1.2,13.4,82.5,152.64,112.68
2018,1,31,17,0,236.0,31.0,1.2,12.7,51.0,108.54,66.8
2018,1,31,17,15,135.0,18.0,1.2,12.55,28.0,44.86,0.0
2018,1,31,17,30,34.0,5.0,1.2,12.4,5.0,4.77,0.0
2018,1,31,17,45,17.0,2.5,1.25,12.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,7,15,48.0,9.0,1.1,10.05,11.5,16.27,0.0
2018,2,1,7,30,96.0,18.0,1.2,10.7,23.0,45.53,0.0
2018,2,1,7,45,149.5,33.5,1.3,11.3,50.0,90.47,60.5
2018,2,1,8,0,203.0,49.0,1.4,11.9,77.0,133.84,101.39
2018,2,1,8,15,246.5,63.5,1.4,12.4,110.0,178.19,140.95
