Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,488.76,410.86
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,551.36,461.8
2018,2,11,15,45,719.0,72.0,5.05,11.8,318.0,492.87,412.17
2018,2,11,16,0,683.0,68.0,4.9,11.4,274.0,433.71,361.07
2018,2,11,16,15,633.0,62.0,4.8,11.05,228.0,367.97,303.14
2018,2,11,16,30,583.0,56.0,4.7,10.7,182.0,306.15,247.0
2018,2,11,16,45,485.5,49.0,4.55,10.35,136.5,231.44,180.03
2018,2,11,17,0,388.0,42.0,4.4,10.0,91.0,166.73,121.48
2018,2,11,17,15,227.0,28.5,4.35,9.85,54.0,90.83,50.26
2018,2,11,17,30,66.0,15.0,4.3,9.7,17.0,25.23,0.0
2018,2,11,17,45,33.0,7.5,4.3,9.5,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,1.3,5.4,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,1.3,5.9,4.0,0.0,0.0
2018,2,12,7,15,68.5,18.0,1.55,6.65,22.0,28.83,0.0
2018,2,12,7,30,105.0,31.0,1.8,7.4,40.0,63.61,38.29
2018,2,12,7,45,173.5,46.0,2.1,8.2,72.0,105.86,78.63
2018,2,12,8,0,242.0,61.0,2.4,9.0,104.0,161.52,127.51
2018,2,12,8,15,282.5,75.5,2.5,9.45,140.0,207.93,169.3
2018,2,12,8,30,323.0,90.0,2.6,9.9,176.0,258.42,213.95
2018,2,12,8,45,446.5,90.5,2.7,10.35,232.5,338.81,282.68
2018,2,12,9,0,570.0,91.0,2.8,10.8,289.0,435.02,362.97
2018,2,12,9,15,676.5,84.5,2.8,11.1,348.0,519.88,432.42
2018,2,12,9,30,783.0,78.0,2.8,11.4,407.0,609.56,503.9
2018,2,12,9,45,840.5,73.0,2.8,11.7,454.5,676.12,554.79
2018,2,12,10,0,898.0,68.0,2.8,12.0,502.0,738.94,599.92
2018,2,12,10,15,911.5,69.5,2.8,12.3,534.5,782.07,629.56
2018,2,12,10,30,925.0,71.0,2.8,12.6,567.0,822.93,657.28
2018,2,12,10,45,934.5,72.0,2.8,12.85,592.5,857.36,680.17
2018,2,12,11,0,944.0,73.0,2.8,13.1,618.0,888.8,700.79
2018,2,12,11,15,949.0,73.5,2.8,13.25,635.5,912.55,716.16
2018,2,12,11,30,954.0,74.0,2.8,13.4,653.0,932.77,729.13
2018,2,12,11,45,956.5,74.5,2.8,13.6,663.0,947.11,737.94
2018,2,12,12,0,959.0,75.0,2.8,13.8,673.0,957.64,744.26
2018,2,12,12,15,957.5,75.5,2.85,13.85,674.0,960.69,746.42
2018,2,12,12,30,956.0,76.0,2.9,13.9,675.0,959.83,746.08
2018,2,12,12,45,952.0,77.0,2.9,14.0,668.5,953.42,741.52
2018,2,12,13,0,948.0,78.0,2.9,14.1,662.0,943.19,734.49
2018,2,12,13,15,943.0,77.5,2.9,14.1,647.5,926.53,723.41
2018,2,12,13,30,938.0,77.0,2.9,14.1,633.0,906.26,709.93
2018,2,12,13,45,930.0,76.0,2.95,14.1,611.0,879.38,692.21
2018,2,12,14,0,922.0,75.0,3.0,14.1,589.0,849.3,672.16
2018,2,12,14,15,911.0,73.5,2.95,14.0,560.0,813.24,647.28
2018,2,12,14,30,900.0,72.0,2.9,13.9,531.0,774.54,620.35
2018,2,12,14,45,884.0,70.0,2.9,13.85,495.5,729.24,588.41
2018,2,12,15,0,868.0,68.0,2.9,13.8,460.0,682.17,554.72
2018,2,12,15,15,845.0,65.5,2.9,13.8,419.0,632.84,517.24
2018,2,12,15,30,822.0,63.0,2.9,13.8,378.0,578.17,473.8
2018,2,12,15,45,789.0,60.0,2.45,13.2,333.0,517.15,423.62
2018,2,12,16,0,756.0,57.0,2.0,12.6,288.0,457.22,372.81
2018,2,12,16,15,706.0,53.0,1.8,11.75,240.5,389.97,315.63
2018,2,12,16,30,656.0,49.0,1.6,10.9,193.0,326.36,259.53
2018,2,12,16,45,576.0,42.5,1.45,10.05,146.5,253.97,195.42
2018,2,12,17,0,496.0,36.0,1.3,9.2,100.0,192.04,139.01
2018,2,12,17,15,343.5,26.5,1.35,8.95,62.0,116.46,67.37
2018,2,12,17,30,191.0,17.0,1.4,8.7,24.0,48.07,0.0
2018,2,12,17,45,95.5,8.5,1.45,8.4,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.0,1.25,4.15,3.0,0.0,0.0
2018,2,13,7,0,59.0,6.0,1.2,4.6,6.0,5.72,0.0
2018,2,13,7,15,222.0,18.0,1.35,5.35,35.0,55.32,0.0
2018,2,13,7,30,385.0,30.0,1.5,6.1,64.0,132.28,82.68
2018,2,13,7,45,489.0,38.0,1.6,6.85,108.5,194.8,144.3
2018,2,13,8,0,593.0,46.0,1.7,7.6,153.0,268.86,210.73
2018,2,13,8,15,655.0,51.0,1.65,8.3,201.0,331.61,267.76
2018,2,13,8,30,717.0,56.0,1.6,9.0,249.0,402.0,329.21
2018,2,13,8,45,756.5,60.0,1.55,9.65,296.0,464.76,382.43
2018,2,13,9,0,796.0,64.0,1.5,10.3,343.0,529.64,435.04
2018,2,13,9,15,825.5,66.0,1.45,11.1,387.0,587.85,480.08
2018,2,13,9,30,855.0,68.0,1.4,11.9,431.0,646.34,523.45
2018,2,13,9,45,877.0,69.0,1.4,12.65,470.0,693.57,556.41
2018,2,13,10,0,899.0,70.0,1.4,13.4,509.0,744.09,589.87
2018,2,13,10,15,911.5,72.0,1.3,13.9,541.5,787.17,616.62
2018,2,13,10,30,924.0,74.0,1.2,14.4,574.0,827.9,641.03
2018,2,13,10,45,933.0,75.0,1.15,14.85,599.5,861.95,661.11
2018,2,13,11,0,942.0,76.0,1.1,15.3,625.0,892.98,678.89
2018,2,13,11,15,947.0,77.5,1.0,15.55,643.0,917.94,692.04
2018,2,13,11,30,952.0,79.0,0.9,15.8,661.0,939.36,702.7
2018,2,13,11,45,954.5,79.5,0.75,16.05,671.0,953.69,707.58
2018,2,13,12,0,957.0,80.0,0.6,16.3,681.0,964.22,709.9
2018,2,13,12,15,958.0,80.0,0.5,16.5,683.0,968.92,709.78
2018,2,13,12,30,959.0,80.0,0.4,16.7,685.0,969.7,707.37
2018,2,13,12,45,957.0,79.5,0.35,16.85,678.5,963.25,701.91
2018,2,13,13,0,955.0,79.0,0.3,17.0,672.0,952.92,694.31
2018,2,13,13,15,950.5,79.0,0.35,17.05,658.0,937.18,685.9
2018,2,13,13,30,946.0,79.0,0.4,17.1,644.0,917.78,675.31
2018,2,13,13,45,938.0,77.5,0.45,17.15,621.5,890.09,659.39
2018,2,13,14,0,930.0,76.0,0.5,17.2,599.0,859.16,641.34
2018,2,13,14,15,918.0,75.5,0.6,17.1,570.0,823.21,621.03
2018,2,13,14,30,906.0,75.0,0.7,17.0,541.0,784.66,598.49
2018,2,13,14,45,889.0,73.5,0.75,16.9,505.0,738.92,569.63
2018,2,13,15,0,872.0,72.0,0.8,16.8,469.0,696.24,542.33
2018,2,13,15,15,849.5,69.0,0.8,16.8,427.5,641.57,503.53
2018,2,13,15,30,827.0,66.0,0.8,16.8,386.0,586.27,462.46
2018,2,13,15,45,795.0,62.5,0.75,16.05,340.5,524.82,416.04
2018,2,13,16,0,763.0,59.0,0.7,15.3,295.0,464.36,368.48
2018,2,13,16,15,715.0,54.5,0.8,14.55,247.0,396.9,314.34
2018,2,13,16,30,667.0,50.0,0.9,13.8,199.0,332.89,260.3
2018,2,13,16,45,589.0,43.5,1.0,13.1,152.0,260.37,197.76
2018,2,13,17,0,511.0,37.0,1.1,12.4,105.0,198.03,142.07
2018,2,13,17,15,361.0,28.0,1.1,12.05,66.0,123.04,73.09
2018,2,13,17,30,211.0,19.0,1.1,11.7,27.0,53.56,0.0
2018,2,13,17,45,105.5,9.5,1.15,11.35,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.5,0.5,7.8,3.5,0.0,0.0
2018,2,14,7,0,55.0,7.0,0.5,7.9,7.0,13.12,0.0
2018,2,14,7,15,207.0,19.5,0.6,8.45,36.0,60.39,0.0
2018,2,14,7,30,359.0,32.0,0.7,9.0,65.0,128.66,81.78
2018,2,14,7,45,447.0,41.0,0.85,9.55,107.0,186.45,137.28
2018,2,14,8,0,535.0,50.0,1.0,10.1,149.0,253.96,197.36
2018,2,14,8,15,564.5,60.0,1.05,10.55,191.0,308.09,246.68
2018,2,14,8,30,594.0,70.0,1.1,11.0,233.0,364.49,296.21
2018,2,14,8,45,663.5,72.0,1.15,11.45,283.5,434.3,354.63
2018,2,14,9,0,733.0,74.0,1.2,11.9,334.0,509.36,415.18
2018,2,14,9,15,766.0,76.5,1.35,12.5,377.5,565.45,459.66
2018,2,14,9,30,799.0,79.0,1.5,13.1,421.0,624.48,505.13
2018,2,14,9,45,517.5,132.0,1.6,13.65,361.0,520.81,422.65
2018,2,14,10,0,236.0,185.0,1.7,14.2,301.0,384.23,312.04
2018,2,14,10,15,148.0,207.0,1.85,14.6,281.5,339.09,274.79
2018,2,14,10,30,60.0,229.0,2.0,15.0,262.0,287.01,230.64
2018,2,14,10,45,57.5,236.5,2.15,15.4,269.0,294.41,236.1
2018,2,14,11,0,55.0,244.0,2.3,15.8,276.0,301.62,241.16
2018,2,14,11,15,165.5,256.0,2.4,16.05,357.0,424.98,340.29
2018,2,14,11,30,276.0,268.0,2.5,16.3,438.0,552.91,439.1
2018,2,14,11,45,339.0,262.0,2.6,16.55,474.0,605.89,479.18
2018,2,14,12,0,402.0,256.0,2.7,16.8,510.0,658.71,519.15
2018,2,14,12,15,576.5,199.0,2.8,16.85,564.5,768.27,603.34
2018,2,14,12,30,751.0,142.0,2.9,16.9,619.0,868.22,675.16
2018,2,14,12,45,793.5,128.5,3.0,16.9,628.5,882.57,685.25
2018,2,14,13,0,836.0,115.0,3.1,16.9,638.0,898.63,697.44
2018,2,14,13,15,857.0,105.5,3.15,16.8,631.5,895.63,696.29
2018,2,14,13,30,878.0,96.0,3.2,16.7,625.0,888.38,692.44
2018,2,14,13,45,889.5,90.0,3.3,16.55,609.5,866.03,678.45
2018,2,14,14,0,901.0,84.0,3.4,16.4,594.0,846.94,666.86
2018,2,14,14,15,895.5,80.5,3.45,16.1,566.5,813.31,644.76
2018,2,14,14,30,890.0,77.0,3.5,15.8,539.0,776.77,620.38
2018,2,14,14,45,875.5,75.0,3.55,15.5,504.0,732.73,590.08
2018,2,14,15,0,861.0,73.0,3.6,15.2,469.0,691.6,561.52
2018,2,14,15,15,838.5,70.5,3.6,15.2,428.0,637.87,520.59
2018,2,14,15,30,816.0,68.0,3.6,15.2,387.0,583.51,477.41
2018,2,14,15,45,753.5,66.5,3.5,14.15,334.0,507.72,417.4
2018,2,14,16,0,691.0,65.0,3.4,13.1,281.0,437.74,360.03
2018,2,14,16,15,673.0,58.5,3.1,12.25,241.0,383.34,312.78
2018,2,14,16,30,655.0,52.0,2.8,11.4,201.0,331.27,265.41
2018,2,14,16,45,577.5,45.5,2.55,10.6,154.0,261.48,202.86
2018,2,14,17,0,500.0,39.0,2.3,9.8,107.0,197.64,144.68
2018,2,14,17,15,350.5,29.0,2.3,9.4,67.5,122.25,75.86
2018,2,14,17,30,201.0,19.0,2.3,9.0,28.0,52.13,0.0
2018,2,14,17,45,100.5,9.5,2.3,8.6,14.0,9.05,0.0
2018,2,14,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,2.3,4.7,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,2.5,5.1,10.0,20.9,0.0
2018,2,15,7,15,262.5,21.0,2.7,5.65,41.5,72.27,0.0
2018,2,15,7,30,429.0,32.0,2.9,6.2,73.0,145.71,95.57
2018,2,15,7,45,535.0,38.5,3.1,6.8,119.5,210.38,157.48
2018,2,15,8,0,641.0,45.0,3.3,7.4,166.0,284.68,225.08
2018,2,15,8,15,701.0,49.0,3.35,8.05,215.5,350.7,285.93
2018,2,15,8,30,761.0,53.0,3.4,8.7,265.0,421.77,349.29
2018,2,15,8,45,803.0,56.5,3.45,9.35,314.5,487.68,406.45
2018,2,15,9,0,845.0,60.0,3.5,10.0,364.0,555.87,463.36
2018,2,15,9,15,871.5,62.0,3.6,10.55,408.5,610.78,508.27
2018,2,15,9,30,898.0,64.0,3.7,11.1,453.0,669.04,554.29
2018,2,15,9,45,917.0,65.5,3.8,11.7,492.5,721.08,592.35
2018,2,15,10,0,936.0,67.0,3.9,12.3,532.0,771.7,628.14
2018,2,15,10,15,949.5,68.0,3.95,12.8,565.5,815.76,658.48
2018,2,15,10,30,963.0,69.0,4.0,13.3,599.0,857.4,686.68
2018,2,15,10,45,976.0,69.5,4.1,13.8,627.0,895.32,712.13
2018,2,15,11,0,989.0,70.0,4.2,14.3,655.0,930.26,735.27
2018,2,15,11,15,996.0,70.5,4.2,14.55,674.0,956.75,752.42
2018,2,15,11,30,1003.0,71.0,4.2,14.8,693.0,979.58,767.02
2018,2,15,11,45,1006.5,71.0,4.2,15.1,703.5,994.84,776.22
2018,2,15,12,0,1010.0,71.0,4.2,15.4,714.0,1006.1,782.78
2018,2,15,12,15,1010.5,71.0,4.2,15.55,716.0,1010.55,785.19
2018,2,15,12,30,1011.0,71.0,4.2,15.7,718.0,1010.85,784.93
2018,2,15,12,45,1009.0,71.0,4.2,15.8,711.5,1004.74,780.54
2018,2,15,13,0,1007.0,71.0,4.2,15.9,705.0,994.53,773.5
2018,2,15,13,15,1002.5,71.0,4.15,15.95,690.5,978.08,762.1
2018,2,15,13,30,998.0,71.0,4.1,16.0,676.0,957.75,748.14
2018,2,15,13,45,991.0,69.5,4.05,16.0,653.0,929.73,728.98
2018,2,15,14,0,984.0,68.0,4.0,16.0,630.0,898.22,707.38
2018,2,15,14,15,970.5,67.0,3.95,15.9,598.5,858.83,680.31
2018,2,15,14,30,957.0,66.0,3.9,15.8,567.0,816.73,651.12
2018,2,15,14,45,941.5,64.5,3.8,15.7,530.0,770.14,618.11
2018,2,15,15,0,926.0,63.0,3.7,15.6,493.0,721.55,583.24
2018,2,15,15,15,905.5,60.5,3.7,15.6,450.5,666.81,542.82
2018,2,15,15,30,885.0,58.0,3.7,15.6,408.0,611.13,498.82
2018,2,15,15,45,855.5,55.5,2.95,14.65,361.5,549.85,448.64
2018,2,15,16,0,826.0,53.0,2.2,13.7,315.0,492.15,399.49
2018,2,15,16,15,782.0,49.5,2.0,12.6,266.0,424.24,342.46
2018,2,15,16,30,738.0,46.0,1.8,11.5,217.0,359.27,285.61
2018,2,15,16,45,665.5,41.0,1.65,10.45,168.0,286.11,220.75
2018,2,15,17,0,593.0,36.0,1.5,9.4,119.0,219.91,160.4
2018,2,15,17,15,435.0,28.0,1.5,9.05,76.0,138.57,87.1
2018,2,15,17,30,277.0,20.0,1.5,8.7,33.0,72.19,0.0
2018,2,15,17,45,138.5,10.0,1.5,8.35,16.5,25.32,0.0
2018,2,15,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,6,45,50.5,4.5,1.0,6.2,5.0,0.0,0.0
2018,2,16,7,0,101.0,9.0,0.9,6.5,10.0,20.65,0.0
2018,2,16,7,15,266.5,20.0,0.95,7.15,42.0,73.05,0.0
2018,2,16,7,30,432.0,31.0,1.0,7.8,74.0,146.18,96.5
2018,2,16,7,45,529.0,38.0,1.1,8.45,120.0,208.95,155.13
2018,2,16,8,0,626.0,45.0,1.2,9.1,166.0,280.65,219.19
2018,2,16,8,15,683.5,50.0,1.25,9.7,215.0,346.02,277.85
2018,2,16,8,30,741.0,55.0,1.3,10.3,264.0,416.29,338.64
2018,2,16,8,45,777.5,58.5,1.4,10.95,311.0,478.5,391.17
2018,2,16,9,0,814.0,62.0,1.5,11.6,358.0,542.5,443.14
2018,2,16,9,15,839.5,64.0,1.55,12.15,401.5,599.37,487.71
2018,2,16,9,30,865.0,66.0,1.6,12.7,445.0,651.79,527.59
2018,2,16,9,45,883.5,68.5,1.65,13.25,484.0,703.4,563.98
2018,2,16,10,0,902.0,71.0,1.7,13.8,523.0,753.67,598.1
2018,2,16,10,15,914.5,72.5,1.75,14.2,555.5,796.46,626.61
2018,2,16,10,30,927.0,74.0,1.8,14.6,588.0,836.86,653.14
2018,2,16,10,45,935.5,75.0,1.85,15.05,613.5,870.73,674.74
2018,2,16,11,0,944.0,76.0,1.9,15.5,639.0,901.52,694.13
2018,2,16,11,15,950.0,77.0,1.95,15.75,657.5,926.87,710.28
2018,2,16,11,30,956.0,78.0,2.0,16.0,676.0,948.7,724.11
2018,2,16,11,45,958.5,79.0,2.05,16.3,686.0,963.7,733.3
2018,2,16,12,0,961.0,80.0,2.1,16.6,696.0,974.87,740.09
2018,2,16,12,15,962.5,80.0,2.1,16.8,698.5,980.03,742.72
2018,2,16,12,30,964.0,80.0,2.1,17.0,701.0,981.24,742.92
2018,2,16,12,45,962.0,80.0,2.15,17.15,695.0,975.3,739.25
2018,2,16,13,0,960.0,80.0,2.2,17.3,689.0,965.44,733.16
2018,2,16,13,15,956.0,79.0,2.25,17.35,674.5,948.77,722.87
2018,2,16,13,30,952.0,78.0,2.3,17.4,660.0,928.38,710.18
2018,2,16,13,45,944.5,77.5,2.35,17.45,638.0,902.02,693.42
2018,2,16,14,0,937.0,77.0,2.4,17.5,616.0,872.35,674.35
2018,2,16,14,15,925.0,75.0,2.4,17.35,585.5,834.19,649.28
2018,2,16,14,30,913.0,73.0,2.4,17.2,555.0,793.39,622.15
2018,2,16,14,45,897.0,71.5,2.4,17.1,519.0,747.87,591.16
2018,2,16,15,0,881.0,70.0,2.4,17.0,483.0,700.53,558.4
2018,2,16,15,15,859.5,67.5,2.4,17.0,441.5,651.2,522.42
2018,2,16,15,30,838.0,65.0,2.4,17.0,400.0,596.37,480.09
2018,2,16,15,45,807.5,61.5,1.85,16.05,354.0,534.91,430.68
2018,2,16,16,0,777.0,58.0,1.3,15.1,308.0,474.28,380.25
2018,2,16,16,15,731.5,53.5,1.25,14.25,259.5,406.86,324.92
2018,2,16,16,30,686.0,49.0,1.2,13.4,211.0,342.65,269.95
2018,2,16,16,45,614.0,43.5,1.2,12.55,163.5,271.77,208.24
2018,2,16,17,0,542.0,38.0,1.2,11.7,116.0,207.87,151.0
2018,2,16,17,15,406.0,29.5,1.2,11.5,75.0,136.31,86.9
2018,2,16,17,30,270.0,21.0,1.2,11.3,34.0,72.62,0.0
2018,2,16,17,45,135.0,10.5,1.2,11.05,17.0,25.49,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.0,0.75,8.55,5.5,0.0,0.0
2018,2,17,7,0,99.0,10.0,0.7,8.8,11.0,21.48,0.0
2018,2,17,7,15,262.0,21.5,0.75,9.45,44.0,74.58,4.29
2018,2,17,7,30,425.0,33.0,0.8,10.1,77.0,147.2,97.86
2018,2,17,7,45,519.0,40.0,0.85,10.75,122.5,209.05,154.41
2018,2,17,8,0,613.0,47.0,0.9,11.4,168.0,279.33,216.39
2018,2,17,8,15,670.0,52.0,0.8,12.05,216.5,344.0,273.0
2018,2,17,8,30,727.0,57.0,0.7,12.7,265.0,413.52,331.18
2018,2,17,8,45,764.5,60.5,0.65,13.35,312.0,475.69,381.44
2018,2,17,9,0,802.0,64.0,0.6,14.0,359.0,539.76,430.8
2018,2,17,9,15,829.0,66.5,0.6,14.65,403.0,597.71,473.91
2018,2,17,9,30,856.0,69.0,0.6,15.3,447.0,655.74,515.4
2018,2,17,9,45,876.0,70.5,0.65,16.0,486.0,702.57,546.75
2018,2,17,10,0,896.0,72.0,0.7,16.7,525.0,752.55,579.09
2018,2,17,10,15,908.5,73.5,0.7,17.1,557.5,795.18,605.6
2018,2,17,10,30,921.0,75.0,0.7,17.5,590.0,835.46,630.16
2018,2,17,10,45,929.5,76.0,0.7,17.9,615.5,869.2,650.05
2018,2,17,11,0,938.0,77.0,0.7,18.3,641.0,899.88,667.82
2018,2,17,11,15,943.0,78.0,0.8,18.65,658.5,924.26,683.51
2018,2,17,11,30,948.0,79.0,0.9,19.0,676.0,945.1,697.04
2018,2,17,11,45,950.5,79.0,0.95,19.4,685.5,958.82,705.01
2018,2,17,12,0,953.0,79.0,1.0,19.8,695.0,968.72,710.74
2018,2,17,12,15,953.5,79.5,1.1,19.9,697.0,973.52,715.1
2018,2,17,12,30,954.0,80.0,1.2,20.0,699.0,974.4,717.1
2018,2,17,12,45,952.5,79.0,1.25,20.15,692.5,967.73,713.39
2018,2,17,13,0,951.0,78.0,1.3,20.3,686.0,957.17,707.38
2018,2,17,13,15,946.5,77.5,1.4,20.3,671.5,940.72,698.8
2018,2,17,13,30,942.0,77.0,1.5,20.3,657.0,920.6,687.8
2018,2,17,13,45,934.0,76.0,1.55,20.3,634.5,893.36,671.34
2018,2,17,14,0,926.0,75.0,1.6,20.3,612.0,862.87,652.65
2018,2,17,14,15,914.5,74.0,1.65,20.1,582.5,826.53,630.28
2018,2,17,14,30,903.0,73.0,1.7,19.9,553.0,787.56,605.8
2018,2,17,14,45,888.0,71.0,1.7,19.7,517.5,742.44,576.13
2018,2,17,15,0,873.0,69.0,1.7,19.5,482.0,695.45,544.68
2018,2,17,15,15,851.5,66.5,1.7,19.5,440.5,642.05,506.85
2018,2,17,15,30,830.0,64.0,1.7,19.5,399.0,591.78,468.79
2018,2,17,15,45,799.0,61.0,1.5,18.4,353.5,530.9,422.28
2018,2,17,16,0,768.0,58.0,1.3,17.3,308.0,470.91,374.75
2018,2,17,16,15,710.5,54.5,1.3,16.2,257.5,399.43,317.31
2018,2,17,16,30,653.0,51.0,1.3,15.1,207.0,332.43,261.11
2018,2,17,16,45,543.5,43.0,1.3,14.05,153.0,248.94,190.63
2018,2,17,17,0,434.0,35.0,1.3,13.0,99.0,175.73,127.87
2018,2,17,17,15,332.5,27.5,1.35,12.5,65.5,117.47,75.72
2018,2,17,17,30,231.0,20.0,1.4,12.0,32.0,65.71,0.0
2018,2,17,17,45,115.5,10.0,1.5,11.5,16.0,22.85,0.0
2018,2,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,6,45,2.5,1.0,3.15,8.85,1.0,0.0,0.0
2018,2,18,7,0,5.0,2.0,3.3,9.1,2.0,2.52,0.0
2018,2,18,7,15,2.5,7.0,3.65,9.45,7.0,7.02,0.0
2018,2,18,7,30,0.0,12.0,4.0,9.8,12.0,11.11,3.44
2018,2,18,7,45,0.0,18.5,4.35,10.15,18.5,17.14,8.96
2018,2,18,8,0,0.0,25.0,4.7,10.5,25.0,23.18,14.36
2018,2,18,8,15,1.0,37.5,4.85,10.75,38.0,35.23,24.89
2018,2,18,8,30,2.0,50.0,5.0,11.0,51.0,47.4,35.46
2018,2,18,8,45,102.5,88.5,5.1,11.25,127.0,146.87,121.66
2018,2,18,9,0,203.0,127.0,5.2,11.5,203.0,259.67,217.97
2018,2,18,9,15,233.5,152.0,5.2,11.7,249.0,316.52,265.52
2018,2,18,9,30,264.0,177.0,5.2,11.9,295.0,375.62,314.18
2018,2,18,9,45,319.5,186.5,5.2,12.15,341.5,436.45,364.1
2018,2,18,10,0,375.0,196.0,5.2,12.4,388.0,500.77,416.01
2018,2,18,10,15,566.0,161.5,5.25,12.55,471.0,635.59,525.88
2018,2,18,10,30,757.0,127.0,5.3,12.7,554.0,775.43,634.51
2018,2,18,10,45,844.5,107.5,5.35,12.9,603.0,843.95,684.41
2018,2,18,11,0,932.0,88.0,5.4,13.1,652.0,910.05,732.14
2018,2,18,11,15,937.0,89.0,5.5,13.15,670.0,934.33,749.34
2018,2,18,11,30,942.0,90.0,5.6,13.2,688.0,955.08,764.27
2018,2,18,11,45,944.0,91.0,5.65,13.25,698.0,969.46,774.36
2018,2,18,12,0,946.0,92.0,5.7,13.3,708.0,980.04,781.85
2018,2,18,12,15,925.5,99.0,5.8,13.25,703.0,973.1,777.34
2018,2,18,12,30,905.0,106.0,5.9,13.2,698.0,970.24,776.07
2018,2,18,12,45,924.5,98.5,6.0,13.1,698.5,967.39,775.08
2018,2,18,13,0,944.0,91.0,6.1,13.0,699.0,968.46,777.15
2018,2,18,13,15,939.0,91.0,6.2,12.8,684.5,952.18,766.79
2018,2,18,13,30,934.0,91.0,6.3,12.6,670.0,932.28,753.87
2018,2,18,13,45,927.0,89.5,6.35,12.4,648.0,905.39,735.47
2018,2,18,14,0,920.0,88.0,6.4,12.2,626.0,875.24,714.58
2018,2,18,14,15,908.5,87.0,6.4,11.95,596.5,838.97,688.82
2018,2,18,14,30,897.0,86.0,6.4,11.7,567.0,805.81,665.31
2018,2,18,14,45,861.0,87.5,6.4,11.4,525.0,748.91,623.14
2018,2,18,15,0,825.0,89.0,6.4,11.1,483.0,691.58,580.06
2018,2,18,15,15,787.5,86.5,6.4,11.1,436.5,628.88,529.51
2018,2,18,15,30,750.0,84.0,6.4,11.1,390.0,569.29,480.07
2018,2,18,15,45,746.0,78.0,6.15,10.45,353.0,523.57,441.67
2018,2,18,16,0,742.0,72.0,5.9,9.8,316.0,476.32,400.52
2018,2,18,16,15,690.0,67.5,5.7,9.4,267.0,407.23,339.52
2018,2,18,16,30,638.0,63.0,5.5,9.0,218.0,342.11,280.36
2018,2,18,16,45,555.0,56.5,5.25,8.55,169.5,268.35,213.36
2018,2,18,17,0,472.0,50.0,5.0,8.1,121.0,202.89,153.18
2018,2,18,17,15,335.0,38.5,4.9,7.85,79.5,128.95,87.36
2018,2,18,17,30,198.0,27.0,4.8,7.6,38.0,67.64,4.26
2018,2,18,17,45,99.0,13.5,4.7,7.35,19.0,24.37,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.05,4.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,4.5,3.2,4.1,4.5,0.0,0.0
2018,2,19,7,0,17.0,9.0,3.3,4.3,9.0,10.68,0.0
2018,2,19,7,15,151.5,25.5,3.45,4.7,41.5,60.16,19.14
2018,2,19,7,30,286.0,42.0,3.6,5.1,74.0,123.93,87.72
2018,2,19,7,45,420.5,49.5,3.8,5.45,123.0,191.1,147.19
2018,2,19,8,0,555.0,57.0,4.0,5.8,172.0,273.54,220.6
2018,2,19,8,15,637.0,61.5,3.95,6.2,225.0,345.22,285.7
2018,2,19,8,30,719.0,66.0,3.9,6.6,278.0,424.58,355.85
2018,2,19,8,45,761.0,68.5,3.85,7.0,326.0,486.09,409.7
2018,2,19,9,0,803.0,71.0,3.8,7.4,374.0,551.86,465.15
2018,2,19,9,15,831.5,73.0,3.65,7.65,418.5,610.53,513.06
2018,2,19,9,30,860.0,75.0,3.5,7.9,463.0,669.37,559.45
2018,2,19,9,45,882.5,75.5,3.4,8.2,503.0,721.99,598.23
2018,2,19,10,0,905.0,76.0,3.3,8.5,543.0,768.23,630.65
2018,2,19,10,15,917.5,78.0,3.2,8.7,576.0,811.88,660.77
2018,2,19,10,30,930.0,80.0,3.1,8.9,609.0,853.13,688.63
2018,2,19,10,45,939.0,81.0,3.0,9.1,635.0,887.62,711.15
2018,2,19,11,0,948.0,82.0,2.9,9.3,661.0,919.02,731.23
2018,2,19,11,15,953.5,83.0,2.85,9.4,679.0,944.07,747.3
2018,2,19,11,30,959.0,84.0,2.8,9.5,697.0,965.54,760.87
2018,2,19,11,45,960.5,85.0,2.8,9.6,707.0,979.67,769.81
2018,2,19,12,0,962.0,86.0,2.8,9.7,717.0,989.92,776.23
2018,2,19,12,15,929.5,97.0,2.8,9.75,708.0,976.64,766.51
2018,2,19,12,30,897.0,108.0,2.8,9.8,699.0,967.33,759.97
2018,2,19,12,45,881.0,111.0,2.85,9.9,687.0,952.16,749.71
2018,2,19,13,0,865.0,114.0,2.9,10.0,675.0,933.46,737.1
2018,2,19,13,15,863.5,112.5,2.9,10.0,662.5,919.28,727.68
2018,2,19,13,30,862.0,111.0,2.9,10.0,650.0,901.59,715.82
2018,2,19,13,45,811.0,122.5,2.95,9.95,615.5,852.56,681.83
2018,2,19,14,0,760.0,134.0,3.0,9.9,581.0,807.12,650.31
2018,2,19,14,15,681.0,145.5,3.0,9.85,531.5,733.98,597.28
2018,2,19,14,30,602.0,157.0,3.0,9.8,482.0,662.16,542.81
2018,2,19,14,45,705.5,124.0,2.95,9.7,481.0,680.19,559.42
2018,2,19,15,0,809.0,91.0,2.9,9.6,480.0,684.13,564.0
2018,2,19,15,15,645.5,109.5,2.9,9.6,403.5,565.28,469.48
2018,2,19,15,30,482.0,128.0,2.9,9.6,327.0,450.65,376.49
2018,2,19,15,45,436.5,119.0,2.55,9.3,283.5,390.95,327.13
2018,2,19,16,0,391.0,110.0,2.2,9.0,240.0,334.61,279.33
2018,2,19,16,15,403.0,92.0,1.95,8.35,208.5,298.78,248.03
2018,2,19,16,30,415.0,74.0,1.7,7.7,177.0,260.85,213.4
2018,2,19,16,45,349.0,62.5,1.45,7.1,136.0,200.76,159.94
2018,2,19,17,0,283.0,51.0,1.2,6.5,95.0,147.9,112.52
2018,2,19,17,15,198.5,36.5,1.25,6.1,62.0,94.98,65.56
2018,2,19,17,30,114.0,22.0,1.3,5.7,29.0,47.91,8.12
2018,2,19,17,45,57.0,11.0,1.3,5.35,14.5,17.15,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,22.5,5.0,1.0,1.6,5.5,0.0,0.0
2018,2,20,7,0,45.0,10.0,1.0,2.0,11.0,15.17,0.0
2018,2,20,7,15,214.0,24.0,1.0,2.65,47.0,71.27,29.05
2018,2,20,7,30,383.0,38.0,1.0,3.3,83.0,144.18,102.18
2018,2,20,7,45,521.0,42.5,0.95,3.95,134.5,215.21,164.91
2018,2,20,8,0,659.0,47.0,0.9,4.6,186.0,299.83,239.09
2018,2,20,8,15,576.5,64.0,0.95,5.4,207.5,324.0,265.39
2018,2,20,8,30,494.0,81.0,1.0,6.2,229.0,336.29,279.39
2018,2,20,8,45,313.5,120.5,1.0,7.0,220.0,300.68,251.3
2018,2,20,9,0,133.0,160.0,1.0,7.8,211.0,249.52,207.73
2018,2,20,9,15,123.0,178.0,1.0,8.25,229.5,269.24,223.67
2018,2,20,9,30,113.0,196.0,1.0,8.7,248.0,287.86,237.86
2018,2,20,9,45,155.5,212.5,1.0,9.15,290.0,340.84,280.44
2018,2,20,10,0,198.0,229.0,1.0,9.6,332.0,396.86,324.29
2018,2,20,10,15,429.5,190.0,1.1,9.9,431.0,563.39,456.73
2018,2,20,10,30,661.0,151.0,1.2,10.2,530.0,727.89,580.76
2018,2,20,10,45,797.5,118.5,1.25,10.5,595.5,820.9,644.17
2018,2,20,11,0,934.0,86.0,1.3,10.8,661.0,913.96,706.67
2018,2,20,11,15,938.0,87.0,1.35,10.95,678.0,937.42,720.98
2018,2,20,11,30,942.0,88.0,1.4,11.1,695.0,957.3,733.88
2018,2,20,11,45,943.0,89.5,1.5,11.25,704.5,971.34,743.77
2018,2,20,12,0,944.0,91.0,1.6,11.4,714.0,981.55,751.26
2018,2,20,12,15,945.5,90.5,1.65,11.5,716.0,986.0,754.44
2018,2,20,12,30,947.0,90.0,1.7,11.6,718.0,986.55,755.22
2018,2,20,12,45,945.5,89.5,1.75,11.65,711.5,980.41,751.82
2018,2,20,13,0,944.0,89.0,1.8,11.7,705.0,970.4,746.0
2018,2,20,13,15,939.5,88.0,1.85,11.65,690.5,953.29,735.75
2018,2,20,13,30,935.0,87.0,1.9,11.6,676.0,932.54,723.1
2018,2,20,13,45,927.0,86.0,1.95,11.6,653.0,905.23,705.8
2018,2,20,14,0,919.0,85.0,2.0,11.6,630.0,874.7,686.19
2018,2,20,14,15,907.0,83.5,2.05,11.45,600.0,837.31,661.93
2018,2,20,14,30,895.0,82.0,2.1,11.3,570.0,797.34,635.53
2018,2,20,14,45,876.0,80.5,2.2,11.15,532.5,755.09,607.45
2018,2,20,15,0,857.0,79.0,2.3,11.0,495.0,705.58,573.34
2018,2,20,15,15,672.5,104.5,2.3,11.0,414.0,578.56,475.25
2018,2,20,15,30,488.0,130.0,2.3,11.0,333.0,457.2,378.22
2018,2,20,15,45,370.0,130.0,2.25,10.4,274.0,365.82,304.26
2018,2,20,16,0,252.0,130.0,2.2,9.8,215.0,277.54,231.05
2018,2,20,16,15,167.0,112.0,2.0,9.1,165.0,198.24,164.28
2018,2,20,16,30,82.0,94.0,1.8,8.4,115.0,135.0,110.34
2018,2,20,16,45,57.5,74.0,1.55,7.75,87.0,95.83,76.3
2018,2,20,17,0,33.0,54.0,1.3,7.1,59.0,64.59,48.97
2018,2,20,17,15,17.5,36.0,1.3,6.8,38.5,40.55,27.45
2018,2,20,17,30,2.0,18.0,1.3,6.5,18.0,17.08,1.84
2018,2,20,17,45,1.0,9.0,1.25,6.2,9.0,8.7,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,21,6,45,28.5,6.5,0.65,4.8,7.0,0.0,0.0
2018,2,21,7,0,57.0,13.0,0.6,4.9,14.0,19.62,0.0
2018,2,21,7,15,163.5,27.0,0.75,5.25,44.0,65.43,30.95
2018,2,21,7,30,270.0,41.0,0.9,5.6,74.0,119.38,85.34
2018,2,21,7,45,441.5,46.0,1.05,5.9,128.5,195.64,150.15
2018,2,21,8,0,613.0,51.0,1.2,6.2,183.0,290.38,231.84
2018,2,21,8,15,669.0,56.0,1.2,6.7,232.5,353.58,288.54
2018,2,21,8,30,725.0,61.0,1.2,7.2,282.0,423.29,348.76
2018,2,21,8,45,762.5,64.5,1.25,7.65,329.5,485.9,401.52
2018,2,21,9,0,800.0,68.0,1.3,8.1,377.0,550.41,453.86
2018,2,21,9,15,828.0,70.5,1.3,8.6,422.0,609.33,499.6
2018,2,21,9,30,856.0,73.0,1.3,9.1,467.0,668.4,543.83
2018,2,21,9,45,876.5,74.0,1.3,9.6,506.5,715.31,575.98
2018,2,21,10,0,897.0,75.0,1.3,10.1,546.0,765.41,609.51
2018,2,21,10,15,909.5,77.0,1.25,10.5,579.0,808.87,637.18
2018,2,21,10,30,922.0,79.0,1.2,10.9,612.0,849.96,662.67
2018,2,21,10,45,931.0,80.5,1.15,11.25,638.5,884.87,683.57
2018,2,21,11,0,940.0,82.0,1.1,11.6,665.0,916.72,702.14
2018,2,21,11,15,944.5,83.5,1.1,11.85,683.0,941.33,716.81
2018,2,21,11,30,949.0,85.0,1.1,12.1,701.0,962.36,729.18
2018,2,21,11,45,950.5,86.5,1.1,12.35,711.0,976.93,737.38
2018,2,21,12,0,952.0,88.0,1.1,12.6,721.0,987.65,743.23
2018,2,21,12,15,951.5,88.5,1.3,12.75,722.5,991.43,748.66
2018,2,21,12,30,951.0,89.0,1.5,12.9,724.0,991.27,751.44
2018,2,21,12,45,948.0,89.5,1.65,13.0,717.5,984.87,749.37
2018,2,21,13,0,945.0,90.0,1.8,13.1,711.0,974.6,744.72
2018,2,21,13,15,939.5,89.5,1.9,13.1,696.0,957.11,734.8
2018,2,21,13,30,934.0,89.0,2.0,13.1,681.0,935.99,722.42
2018,2,21,13,45,925.0,88.0,2.1,13.1,658.0,907.78,705.06
2018,2,21,14,0,916.0,87.0,2.2,13.1,635.0,876.38,685.35
2018,2,21,14,15,903.5,86.0,2.15,12.95,605.0,839.17,660.32
2018,2,21,14,30,891.0,85.0,2.1,12.8,575.0,799.41,633.33
2018,2,21,14,45,872.5,84.0,2.1,12.65,538.0,758.17,605.42
2018,2,21,15,0,854.0,83.0,2.1,12.5,501.0,709.58,571.67
2018,2,21,15,15,832.0,80.0,2.1,12.5,459.0,655.07,531.57
2018,2,21,15,30,810.0,77.0,2.1,12.5,417.0,599.92,488.92
2018,2,21,15,45,737.0,79.0,1.75,11.9,362.5,522.9,427.08
2018,2,21,16,0,664.0,81.0,1.4,11.3,308.0,449.06,366.47
2018,2,21,16,15,621.5,72.5,1.3,10.6,260.0,383.52,312.15
2018,2,21,16,30,579.0,64.0,1.2,9.9,212.0,321.26,258.51
2018,2,21,16,45,536.5,56.0,1.1,9.2,170.0,263.21,206.61
2018,2,21,17,0,494.0,48.0,1.0,8.5,128.0,209.15,156.8
2018,2,21,17,15,349.0,37.0,1.05,8.15,84.0,132.13,90.83
2018,2,21,17,30,204.0,26.0,1.1,7.8,40.0,69.1,25.22
2018,2,21,17,45,111.0,14.5,1.1,7.4,21.0,26.95,0.0
2018,2,21,18,0,18.0,3.0,1.1,7.0,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.15,6.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
