Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,15,133.0,138.0,3.15,11.4,237.5,278.03,229.58
2018,3,14,11,30,266.0,222.0,3.1,11.4,421.0,500.32,407.02
2018,3,14,11,45,353.5,262.5,3.1,11.45,530.5,647.28,518.26
2018,3,14,12,0,441.0,303.0,3.1,11.5,640.0,778.63,614.74
2018,3,14,12,15,324.5,314.0,3.05,11.55,562.0,665.53,527.65
2018,3,14,12,30,208.0,325.0,3.0,11.6,484.0,549.89,438.25
2018,3,14,12,45,154.5,328.0,2.95,11.65,445.5,500.25,399.25
2018,3,14,13,0,101.0,331.0,2.9,11.7,407.0,437.07,349.16
2018,3,14,13,15,91.0,310.5,2.85,11.75,378.0,403.73,323.54
2018,3,14,13,30,81.0,290.0,2.8,11.8,349.0,370.51,297.69
2018,3,14,13,45,175.5,259.0,2.8,11.9,381.5,432.45,349.9
2018,3,14,14,0,270.0,228.0,2.8,12.0,414.0,488.15,396.0
2018,3,14,14,15,446.5,194.0,2.75,12.0,485.5,604.05,488.95
2018,3,14,14,30,623.0,160.0,2.7,12.0,557.0,699.76,563.72
2018,3,14,14,45,695.0,137.0,2.65,12.05,556.0,706.14,569.01
2018,3,14,15,0,767.0,114.0,2.6,12.1,555.0,701.77,566.65
2018,3,14,15,15,721.5,115.0,2.6,12.1,505.0,639.36,519.38
2018,3,14,15,30,676.0,116.0,2.6,12.1,455.0,576.19,470.51
2018,3,14,15,45,621.0,115.0,2.55,11.95,403.5,507.43,416.13
2018,3,14,16,0,566.0,114.0,2.5,11.8,352.0,442.37,363.38
2018,3,14,16,15,625.0,91.5,2.25,11.4,324.0,415.17,339.76
2018,3,14,16,30,684.0,69.0,2.0,11.0,296.0,379.84,307.41
2018,3,14,16,45,661.0,60.5,1.75,10.6,249.5,320.91,254.56
2018,3,14,17,0,638.0,52.0,1.5,10.2,203.0,263.19,201.31
2018,3,14,17,15,559.0,45.5,1.45,9.6,154.0,196.35,141.74
2018,3,14,17,30,480.0,39.0,1.4,9.0,105.0,138.14,90.37
2018,3,14,17,45,329.5,28.5,1.35,8.4,65.0,76.23,39.27
2018,3,14,18,0,179.0,18.0,1.3,7.8,25.0,29.22,0.0
2018,3,14,18,15,89.5,9.0,1.35,7.65,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,15,6,15,40.0,7.0,1.65,5.75,8.0,0.0,0.0
2018,3,15,6,30,80.0,14.0,1.9,6.6,16.0,17.68,0.0
2018,3,15,6,45,198.0,26.5,2.2,7.4,48.0,52.38,24.04
2018,3,15,7,0,316.0,39.0,2.5,8.2,80.0,101.83,66.59
2018,3,15,7,15,250.0,61.5,2.65,8.7,103.0,128.84,95.75
2018,3,15,7,30,184.0,84.0,2.8,9.2,126.0,144.95,114.41
2018,3,15,7,45,174.0,105.0,3.0,9.65,152.5,174.98,142.13
2018,3,15,8,0,164.0,126.0,3.2,10.1,179.0,198.75,163.62
2018,3,15,8,15,182.5,146.5,3.35,10.35,214.5,238.53,197.78
2018,3,15,8,30,201.0,167.0,3.5,10.6,250.0,280.16,232.84
2018,3,15,8,45,179.5,190.0,3.6,10.9,270.5,302.76,251.09
2018,3,15,9,0,158.0,213.0,3.7,11.2,291.0,322.89,266.73
2018,3,15,9,15,195.0,217.5,3.75,11.35,322.5,360.49,297.58
2018,3,15,9,30,232.0,222.0,3.8,11.5,354.0,410.44,337.83
2018,3,15,9,45,130.5,204.0,3.9,11.7,279.0,313.4,257.34
2018,3,15,10,0,29.0,186.0,4.0,11.9,204.0,208.16,168.62
2018,3,15,10,15,14.5,139.5,4.05,12.0,148.5,143.75,115.19
2018,3,15,10,30,0.0,93.0,4.1,12.1,93.0,86.75,67.22
2018,3,15,10,45,1.0,124.5,4.15,12.2,125.0,117.88,92.99
2018,3,15,11,0,2.0,156.0,4.2,12.3,157.0,149.46,118.83
2018,3,15,11,15,5.0,182.0,4.3,12.3,185.5,177.89,142.03
2018,3,15,11,30,8.0,208.0,4.4,12.3,214.0,206.64,165.37
2018,3,15,11,45,7.0,187.5,4.45,12.3,193.0,185.36,147.97
2018,3,15,12,0,6.0,167.0,4.5,12.3,172.0,164.22,130.72
2018,3,15,12,15,5.5,155.0,4.6,12.25,159.5,152.0,120.77
2018,3,15,12,30,5.0,143.0,4.7,12.2,147.0,139.81,110.82
2018,3,15,12,45,13.5,176.5,4.8,12.15,187.0,180.79,144.83
2018,3,15,13,0,22.0,210.0,4.9,12.1,227.0,231.09,186.11
2018,3,15,13,15,59.0,259.5,4.85,11.95,303.0,318.08,257.67
2018,3,15,13,30,96.0,309.0,4.8,11.8,379.0,404.9,327.82
2018,3,15,13,45,62.5,277.5,4.7,11.7,322.5,338.31,273.96
2018,3,15,14,0,29.0,246.0,4.6,11.6,266.0,273.49,221.23
2018,3,15,14,15,109.0,252.0,4.5,11.55,322.5,358.0,292.47
2018,3,15,14,30,189.0,258.0,4.4,11.5,379.0,425.67,348.74
2018,3,15,14,45,202.5,225.0,4.3,11.4,348.0,403.21,331.64
2018,3,15,15,0,216.0,192.0,4.2,11.3,317.0,368.26,304.72
2018,3,15,15,15,128.5,189.0,4.2,11.3,262.0,285.64,235.99
2018,3,15,15,30,41.0,186.0,4.2,11.3,207.0,212.11,173.91
2018,3,15,15,45,101.0,176.0,4.15,11.3,220.5,242.8,200.84
2018,3,15,16,0,161.0,166.0,4.1,11.3,234.0,259.55,215.29
2018,3,15,16,15,171.5,143.5,3.95,11.15,208.0,232.03,192.05
2018,3,15,16,30,182.0,121.0,3.8,11.0,182.0,208.24,171.3
2018,3,15,16,45,94.0,92.0,3.65,10.85,123.0,129.1,104.17
2018,3,15,17,0,6.0,63.0,3.5,10.7,64.0,60.97,46.88
2018,3,15,17,15,3.5,47.0,3.4,10.5,47.5,44.75,32.69
2018,3,15,17,30,1.0,31.0,3.3,10.3,31.0,28.98,18.81
2018,3,15,17,45,6.0,20.0,3.2,10.15,20.0,19.63,9.31
2018,3,15,18,0,11.0,9.0,3.1,10.0,9.0,9.32,0.0
2018,3,15,18,15,5.5,4.5,3.1,10.0,4.5,4.29,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.85,8.65,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,2.0,8.8,6.0,5.89,0.0
2018,3,16,6,45,1.5,12.5,2.2,8.95,12.5,11.76,3.0
2018,3,16,7,0,0.0,19.0,2.4,9.1,19.0,17.61,9.26
2018,3,16,7,15,0.0,29.5,2.55,9.1,29.5,27.37,18.01
2018,3,16,7,30,0.0,40.0,2.7,9.1,40.0,37.15,26.72
2018,3,16,7,45,2.0,66.5,2.85,9.1,67.0,62.88,49.15
2018,3,16,8,0,4.0,93.0,3.0,9.1,94.0,89.44,72.08
2018,3,16,8,15,2.5,85.5,3.15,9.15,86.0,81.25,64.9
2018,3,16,8,30,1.0,78.0,3.3,9.2,78.0,73.16,57.77
2018,3,16,8,45,0.5,69.5,3.4,9.25,69.5,64.97,50.55
2018,3,16,9,0,0.0,61.0,3.5,9.3,61.0,56.75,43.33
2018,3,16,9,15,38.5,132.5,3.6,9.45,154.5,155.97,128.32
2018,3,16,9,30,77.0,204.0,3.7,9.6,248.0,259.99,214.97
2018,3,16,9,45,147.0,210.0,3.85,9.75,301.5,332.61,275.53
2018,3,16,10,0,217.0,216.0,4.0,9.9,355.0,411.81,340.49
2018,3,16,10,15,121.5,182.0,4.05,10.0,260.5,292.29,241.41
2018,3,16,10,30,26.0,148.0,4.1,10.1,166.0,168.24,136.44
2018,3,16,10,45,129.0,210.5,4.15,10.25,304.5,337.15,277.75
2018,3,16,11,0,232.0,273.0,4.2,10.4,443.0,515.89,420.54
2018,3,16,11,15,194.5,287.0,4.25,10.5,431.5,487.84,396.41
2018,3,16,11,30,157.0,301.0,4.3,10.6,420.0,470.46,381.23
2018,3,16,11,45,155.0,316.5,4.35,10.75,435.0,487.45,393.98
2018,3,16,12,0,153.0,332.0,4.4,10.9,450.0,503.75,406.05
2018,3,16,12,15,298.5,301.5,4.45,11.0,532.0,626.56,505.28
2018,3,16,12,30,444.0,271.0,4.5,11.1,614.0,748.43,600.7
2018,3,16,12,45,317.0,297.5,4.55,11.15,541.0,637.51,513.2
2018,3,16,13,0,190.0,324.0,4.6,11.2,468.0,527.79,425.69
2018,3,16,13,15,160.0,332.5,4.6,11.25,452.0,505.9,408.13
2018,3,16,13,30,130.0,341.0,4.6,11.3,436.0,484.32,390.44
2018,3,16,13,45,213.0,317.5,4.65,11.35,468.0,530.2,429.64
2018,3,16,14,0,296.0,294.0,4.7,11.4,500.0,583.47,473.67
2018,3,16,14,15,338.0,274.5,4.65,11.3,500.0,587.98,478.78
2018,3,16,14,30,380.0,255.0,4.6,11.2,500.0,588.64,481.02
2018,3,16,14,45,387.5,238.0,4.6,11.15,475.5,560.98,460.4
2018,3,16,15,0,395.0,221.0,4.6,11.1,451.0,531.51,438.17
2018,3,16,15,15,389.5,206.0,4.6,11.1,419.0,493.39,408.34
2018,3,16,15,30,384.0,191.0,4.6,11.1,387.0,454.7,377.54
2018,3,16,15,45,427.0,163.5,4.4,10.75,362.0,439.19,365.51
2018,3,16,16,0,470.0,136.0,4.2,10.4,337.0,409.82,341.39
2018,3,16,16,15,490.5,115.5,3.9,10.1,302.5,371.19,308.1
2018,3,16,16,30,511.0,95.0,3.6,9.8,268.0,332.37,273.33
2018,3,16,16,45,447.0,85.5,3.25,9.5,218.5,264.2,213.61
2018,3,16,17,0,383.0,76.0,2.9,9.2,169.0,205.98,161.77
2018,3,16,17,15,313.5,62.5,2.65,8.7,126.5,149.51,111.93
2018,3,16,17,30,244.0,49.0,2.4,8.2,84.0,101.45,70.26
2018,3,16,17,45,157.0,33.0,2.1,7.75,52.0,57.27,33.15
2018,3,16,18,0,70.0,17.0,1.8,7.3,20.0,21.06,0.0
2018,3,16,18,15,35.0,8.5,1.8,7.2,10.0,8.1,0.0
2018,3,16,18,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,6,15,7.5,7.0,1.15,6.9,7.5,0.0,0.0
2018,3,17,6,30,15.0,14.0,1.3,7.3,15.0,14.23,0.0
2018,3,17,6,45,59.5,32.0,1.45,7.7,40.0,39.54,22.48
2018,3,17,7,0,104.0,50.0,1.6,8.1,65.0,71.78,50.88
2018,3,17,7,15,166.0,68.5,1.7,8.35,103.5,113.12,85.87
2018,3,17,7,30,228.0,87.0,1.8,8.6,142.0,162.13,128.32
2018,3,17,7,45,446.0,81.5,1.9,8.85,220.0,255.63,206.07
2018,3,17,8,0,664.0,76.0,2.0,9.1,298.0,373.46,304.63
2018,3,17,8,15,713.5,78.5,2.0,9.3,351.5,439.15,360.82
2018,3,17,8,30,763.0,81.0,2.0,9.5,405.0,507.86,417.92
2018,3,17,8,45,563.0,127.5,1.95,9.75,381.5,482.01,396.97
2018,3,17,9,0,363.0,174.0,1.9,10.0,358.0,428.96,353.01
2018,3,17,9,15,269.0,201.0,1.85,10.15,344.0,402.53,330.56
2018,3,17,9,30,175.0,228.0,1.8,10.3,330.0,366.26,299.38
2018,3,17,9,45,207.0,260.0,1.75,10.4,388.0,433.04,351.75
2018,3,17,10,0,239.0,292.0,1.7,10.5,446.0,501.94,403.88
2018,3,17,10,15,267.5,299.0,1.7,10.7,479.0,553.55,442.09
2018,3,17,10,30,296.0,306.0,1.7,10.9,512.0,595.24,472.59
2018,3,17,10,45,320.5,314.5,1.7,11.05,544.5,635.44,501.62
2018,3,17,11,0,345.0,323.0,1.7,11.2,577.0,675.56,530.24
2018,3,17,11,15,251.5,316.5,1.7,11.35,504.0,587.35,462.6
2018,3,17,11,30,158.0,310.0,1.7,11.5,431.0,481.23,381.24
2018,3,17,11,45,115.0,227.5,1.75,11.6,316.0,351.56,282.25
2018,3,17,12,0,72.0,145.0,1.8,11.7,201.0,222.05,179.63
2018,3,17,12,15,36.0,106.5,1.85,11.75,134.5,146.28,117.3
2018,3,17,12,30,0.0,68.0,1.9,11.8,68.0,63.44,47.48
2018,3,17,12,45,2.5,92.0,1.95,11.85,94.0,88.32,68.34
2018,3,17,13,0,5.0,116.0,2.0,11.9,120.0,113.62,89.32
2018,3,17,13,15,55.5,160.0,2.05,11.85,201.0,219.9,178.11
2018,3,17,13,30,106.0,204.0,2.1,11.8,282.0,312.53,253.56
2018,3,17,13,45,157.5,255.5,2.15,11.8,367.5,412.06,332.49
2018,3,17,14,0,209.0,307.0,2.2,11.8,453.0,509.04,407.46
2018,3,17,14,15,189.0,300.5,2.15,11.7,428.5,478.33,383.3
2018,3,17,14,30,169.0,294.0,2.1,11.6,404.0,448.23,360.29
2018,3,17,14,45,178.5,271.5,2.1,11.5,381.5,424.49,343.18
2018,3,17,15,0,188.0,249.0,2.1,11.4,359.0,399.58,324.86
2018,3,17,15,15,124.5,196.0,2.1,11.4,266.5,290.0,237.33
2018,3,17,15,30,61.0,143.0,2.1,11.4,174.0,179.79,146.98
2018,3,17,15,45,57.0,131.0,1.95,11.25,158.0,162.24,132.8
2018,3,17,16,0,53.0,119.0,1.8,11.1,142.0,145.02,118.51
2018,3,17,16,15,174.5,114.0,1.6,10.75,176.0,207.46,171.33
2018,3,17,16,30,296.0,109.0,1.4,10.4,210.0,244.66,200.34
2018,3,17,16,45,334.0,93.5,1.15,10.05,190.0,229.99,184.99
2018,3,17,17,0,372.0,78.0,0.9,9.7,170.0,204.48,159.38
2018,3,17,17,15,357.5,62.5,0.9,9.2,134.0,160.62,119.07
2018,3,17,17,30,343.0,47.0,0.9,8.7,98.0,119.55,81.1
2018,3,17,17,45,246.5,34.5,0.95,8.2,63.5,70.29,40.13
2018,3,17,18,0,150.0,22.0,1.0,7.7,29.0,31.57,0.0
2018,3,17,18,15,75.0,11.0,1.0,7.5,14.5,11.15,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.45,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,6,15,83.5,10.0,0.45,5.7,14.0,9.53,0.0
2018,3,18,6,30,167.0,20.0,0.5,6.0,28.0,29.43,0.0
2018,3,18,6,45,260.5,33.0,0.55,6.3,62.5,69.34,38.67
2018,3,18,7,0,354.0,46.0,0.6,6.6,97.0,118.1,79.88
2018,3,18,7,15,286.0,67.5,0.65,7.15,119.5,145.41,109.35
2018,3,18,7,30,218.0,89.0,0.7,7.7,142.0,161.49,128.01
2018,3,18,7,45,220.5,110.5,0.75,8.25,175.0,198.58,161.23
2018,3,18,8,0,223.0,132.0,0.8,8.8,208.0,235.81,193.43
2018,3,18,8,15,297.0,140.5,0.9,9.45,258.0,294.02,241.85
2018,3,18,8,30,371.0,149.0,1.0,10.1,308.0,367.12,301.21
2018,3,18,8,45,519.0,135.5,1.05,10.8,385.5,461.63,376.5
2018,3,18,9,0,667.0,122.0,1.1,11.5,463.0,574.23,463.0
2018,3,18,9,15,515.0,170.5,1.1,11.9,447.0,549.49,440.64
2018,3,18,9,30,363.0,219.0,1.1,12.3,431.0,503.99,403.08
2018,3,18,9,45,253.0,261.0,1.1,12.7,413.5,480.01,381.67
2018,3,18,10,0,143.0,303.0,1.1,13.1,396.0,436.07,344.57
2018,3,18,10,15,180.0,317.0,1.05,13.35,439.5,487.93,383.62
2018,3,18,10,30,217.0,331.0,1.0,13.6,483.0,541.6,422.38
2018,3,18,10,45,271.5,332.5,0.95,13.9,529.0,611.12,472.01
2018,3,18,11,0,326.0,334.0,0.9,14.2,575.0,670.29,513.05
2018,3,18,11,15,286.5,351.0,0.8,14.25,566.5,658.5,501.21
2018,3,18,11,30,247.0,368.0,0.7,14.3,558.0,630.57,479.17
2018,3,18,11,45,285.5,363.5,0.6,14.4,585.0,679.63,512.91
2018,3,18,12,0,324.0,359.0,0.5,14.5,612.0,714.44,535.45
2018,3,18,12,15,314.5,361.5,0.5,14.35,607.0,708.74,531.04
2018,3,18,12,30,305.0,364.0,0.5,14.2,602.0,701.53,526.23
2018,3,18,12,45,212.0,366.5,0.55,14.1,531.0,597.93,453.24
2018,3,18,13,0,119.0,369.0,0.6,14.0,460.0,508.88,388.96
2018,3,18,13,15,99.0,356.0,0.7,13.9,431.0,460.28,355.31
2018,3,18,13,30,79.0,343.0,0.8,13.8,402.0,425.61,330.6
2018,3,18,13,45,63.5,322.0,0.85,13.7,368.5,386.83,302.2
2018,3,18,14,0,48.0,301.0,0.9,13.6,335.0,348.73,273.87
2018,3,18,14,15,40.0,280.0,0.9,13.5,307.5,317.87,250.79
2018,3,18,14,30,32.0,259.0,0.9,13.4,280.0,287.54,227.8
2018,3,18,14,45,22.0,228.0,0.9,13.25,242.0,236.96,188.58
2018,3,18,15,0,12.0,197.0,0.9,13.1,204.0,197.64,157.72
2018,3,18,15,15,9.0,173.5,0.9,13.1,178.5,171.77,137.32
2018,3,18,15,30,6.0,150.0,0.9,13.1,153.0,146.31,116.94
2018,3,18,15,45,48.5,158.0,0.75,12.65,179.5,184.94,149.91
2018,3,18,16,0,91.0,166.0,0.6,12.2,206.0,214.49,174.47
2018,3,18,16,15,101.5,148.5,0.65,11.9,188.0,202.33,164.62
2018,3,18,16,30,112.0,131.0,0.7,11.6,170.0,182.74,148.41
2018,3,18,16,45,58.5,98.5,0.7,11.25,118.5,118.18,94.69
2018,3,18,17,0,5.0,66.0,0.7,10.9,67.0,63.45,49.0
2018,3,18,17,15,24.5,52.5,0.75,10.7,56.5,56.58,42.23
2018,3,18,17,30,44.0,39.0,0.8,10.5,46.0,47.45,32.83
2018,3,18,17,45,34.0,27.5,0.85,10.25,31.5,31.83,18.53
2018,3,18,18,0,24.0,16.0,0.9,10.0,17.0,16.85,0.0
2018,3,18,18,15,12.0,8.0,0.9,9.9,8.5,7.73,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,6,15,110.5,11.0,1.25,5.05,16.5,11.02,0.0
2018,3,19,6,30,221.0,22.0,1.3,5.9,33.0,36.01,0.0
2018,3,19,6,45,238.5,35.0,1.4,6.7,59.5,68.4,39.55
2018,3,19,7,0,256.0,48.0,1.5,7.5,86.0,101.18,69.89
2018,3,19,7,15,368.0,59.5,1.6,8.2,138.5,158.42,117.81
2018,3,19,7,30,480.0,71.0,1.7,8.9,191.0,231.49,180.58
2018,3,19,7,45,609.5,69.5,1.8,9.6,257.0,309.04,247.16
2018,3,19,8,0,739.0,68.0,1.9,10.3,323.0,399.93,324.02
2018,3,19,8,15,779.5,71.5,2.1,10.95,377.0,466.59,380.7
2018,3,19,8,30,820.0,75.0,2.3,11.6,431.0,536.04,437.84
2018,3,19,8,45,716.0,108.0,2.5,12.25,444.0,555.11,453.0
2018,3,19,9,0,612.0,141.0,2.7,12.9,457.0,560.18,456.1
2018,3,19,9,15,574.0,164.5,2.7,13.3,480.5,584.91,474.0
2018,3,19,9,30,536.0,188.0,2.7,13.7,504.0,608.87,490.34
2018,3,19,9,45,529.0,204.0,2.7,14.05,532.5,644.0,515.23
2018,3,19,10,0,522.0,220.0,2.7,14.4,561.0,676.83,537.81
2018,3,19,10,15,515.0,235.0,2.7,14.75,584.5,706.23,557.52
2018,3,19,10,30,508.0,250.0,2.7,15.1,608.0,733.24,575.22
2018,3,19,10,45,483.0,271.0,2.65,15.4,620.5,747.91,583.19
2018,3,19,11,0,458.0,292.0,2.6,15.7,633.0,759.28,588.79
2018,3,19,11,15,467.5,295.0,2.65,16.05,649.5,781.26,603.61
2018,3,19,11,30,477.0,298.0,2.7,16.4,666.0,801.41,617.0
2018,3,19,11,45,394.0,332.0,2.75,16.75,638.0,750.48,577.74
2018,3,19,12,0,311.0,366.0,2.8,17.1,610.0,709.47,545.46
2018,3,19,12,15,320.0,361.5,2.7,17.35,613.0,714.13,548.38
2018,3,19,12,30,329.0,357.0,2.6,17.6,616.0,717.27,549.91
2018,3,19,12,45,420.5,321.5,2.5,17.8,649.0,777.32,594.12
2018,3,19,13,0,512.0,286.0,2.4,18.0,682.0,822.75,627.13
2018,3,19,13,15,414.0,311.5,2.25,18.15,627.5,748.45,571.15
2018,3,19,13,30,316.0,337.0,2.1,18.3,573.0,664.9,509.21
2018,3,19,13,45,291.5,331.0,1.95,18.4,543.5,628.14,482.47
2018,3,19,14,0,267.0,325.0,1.8,18.5,514.0,591.37,455.23
2018,3,19,14,15,343.5,291.5,1.6,18.2,523.5,610.91,471.87
2018,3,19,14,30,420.0,258.0,1.4,17.9,533.0,634.82,490.46
2018,3,19,14,45,438.0,235.5,1.2,17.6,508.0,607.73,471.0
2018,3,19,15,0,456.0,213.0,1.0,17.3,483.0,577.73,449.56
2018,3,19,15,15,388.5,211.0,1.0,17.3,429.5,497.84,390.73
2018,3,19,15,30,321.0,209.0,1.0,17.3,376.0,432.86,341.88
2018,3,19,15,45,318.0,189.0,0.75,16.8,341.5,392.89,311.45
2018,3,19,16,0,315.0,169.0,0.5,16.3,307.0,352.55,279.79
2018,3,19,16,15,316.0,142.5,0.5,16.0,267.0,307.04,244.31
2018,3,19,16,30,317.0,116.0,0.5,15.7,227.0,266.72,211.58
2018,3,19,16,45,386.0,94.0,0.5,15.4,207.0,249.86,195.33
2018,3,19,17,0,455.0,72.0,0.5,15.1,187.0,226.59,171.55
2018,3,19,17,15,373.0,61.0,0.6,14.6,141.0,162.78,117.8
2018,3,19,17,30,291.0,50.0,0.7,14.1,95.0,111.08,74.79
2018,3,19,17,45,200.5,35.5,0.8,13.55,61.0,64.91,37.73
2018,3,19,18,0,110.0,21.0,0.9,13.0,27.0,27.99,0.0
2018,3,19,18,15,55.0,10.5,0.95,12.75,13.5,10.47,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.05,9.95,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,1.3,10.0,4.0,3.7,0.0
2018,3,20,6,45,0.0,6.0,1.5,10.05,6.0,5.55,0.0
2018,3,20,7,0,0.0,8.0,1.7,10.1,8.0,7.4,0.67
2018,3,20,7,15,0.0,11.0,1.65,10.25,11.0,10.18,3.18
2018,3,20,7,30,0.0,14.0,1.6,10.4,14.0,12.97,5.66
2018,3,20,7,45,0.0,28.0,1.55,10.5,28.0,25.97,17.01
2018,3,20,8,0,0.0,42.0,1.5,10.6,42.0,39.01,28.29
2018,3,20,8,15,0.0,37.5,1.6,10.75,37.5,34.82,24.57
2018,3,20,8,30,0.0,33.0,1.7,10.9,33.0,30.64,20.87
2018,3,20,8,45,0.0,35.0,1.85,11.05,35.0,32.52,22.38
2018,3,20,9,0,0.0,37.0,2.0,11.2,37.0,34.39,23.89
2018,3,20,9,15,0.0,57.0,2.2,11.3,57.0,53.04,39.66
2018,3,20,9,30,0.0,77.0,2.4,11.4,77.0,71.73,55.29
2018,3,20,9,45,0.0,104.5,2.6,11.45,104.5,97.7,76.87
2018,3,20,10,0,0.0,132.0,2.8,11.5,132.0,124.19,98.66
2018,3,20,10,15,0.5,137.0,2.95,11.55,137.5,129.44,102.78
2018,3,20,10,30,1.0,142.0,3.1,11.6,143.0,134.73,106.97
2018,3,20,10,45,1.0,147.0,3.25,11.7,148.0,139.62,110.8
2018,3,20,11,0,1.0,152.0,3.4,11.8,153.0,144.51,114.64
2018,3,20,11,15,1.0,148.0,3.5,11.85,149.0,140.64,111.35
2018,3,20,11,30,1.0,144.0,3.6,11.9,145.0,136.79,108.1
2018,3,20,11,45,0.5,118.5,3.65,12.0,119.0,111.72,87.42
2018,3,20,12,0,0.0,93.0,3.7,12.1,93.0,86.88,66.87
2018,3,20,12,15,0.0,78.0,3.75,12.15,78.0,72.81,55.21
2018,3,20,12,30,0.0,63.0,3.8,12.2,63.0,58.78,43.56
2018,3,20,12,45,0.0,61.0,3.85,12.2,61.0,56.9,42.02
2018,3,20,13,0,0.0,59.0,3.9,12.2,59.0,55.03,40.48
2018,3,20,13,15,0.0,57.0,3.8,12.2,57.0,53.15,38.95
2018,3,20,13,30,0.0,55.0,3.7,12.2,55.0,51.27,37.42
2018,3,20,13,45,0.0,56.0,3.6,12.2,56.0,52.2,38.25
2018,3,20,14,0,0.0,57.0,3.5,12.2,57.0,53.12,39.08
2018,3,20,14,15,0.0,62.0,3.4,12.2,62.0,57.77,43.05
2018,3,20,14,30,0.0,67.0,3.3,12.2,67.0,62.42,47.04
2018,3,20,14,45,0.0,79.0,3.15,12.2,79.0,73.62,56.54
2018,3,20,15,0,0.0,91.0,3.0,12.2,91.0,84.82,66.07
2018,3,20,15,15,0.0,91.0,3.0,12.2,91.0,84.82,66.24
2018,3,20,15,30,0.0,91.0,3.0,12.2,91.0,84.86,66.48
2018,3,20,15,45,0.0,85.5,2.85,12.1,85.5,79.66,62.32
2018,3,20,16,0,0.0,80.0,2.7,12.0,80.0,74.48,58.15
2018,3,20,16,15,0.0,80.0,2.65,11.9,80.0,74.6,58.46
2018,3,20,16,30,0.0,80.0,2.6,11.8,80.0,74.78,58.77
2018,3,20,16,45,0.0,63.0,2.55,11.7,63.0,58.62,45.01
2018,3,20,17,0,0.0,46.0,2.5,11.6,46.0,42.74,31.31
2018,3,20,17,15,0.0,34.0,2.35,11.5,34.0,31.56,21.53
2018,3,20,17,30,0.0,22.0,2.2,11.4,22.0,20.4,11.69
2018,3,20,17,45,2.5,15.0,2.1,11.25,15.0,14.23,5.82
2018,3,20,18,0,5.0,8.0,2.0,11.1,8.0,7.85,0.0
2018,3,20,18,15,2.5,4.0,2.3,11.2,4.0,3.83,0.0
2018,3,20,18,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.55,12.1,2.5,2.38,0.0
2018,3,21,6,30,0.0,5.0,1.6,12.4,5.0,4.62,0.0
2018,3,21,6,45,0.0,8.0,1.65,12.65,8.0,7.4,0.37
2018,3,21,7,0,0.0,11.0,1.7,12.9,11.0,10.18,2.98
2018,3,21,7,15,0.0,15.5,1.8,13.15,15.5,14.36,6.68
2018,3,21,7,30,0.0,20.0,1.9,13.4,20.0,18.54,10.34
2018,3,21,7,45,0.0,30.5,2.0,13.65,30.5,28.3,18.74
2018,3,21,8,0,0.0,41.0,2.1,13.9,41.0,38.07,27.07
2018,3,21,8,15,0.0,38.5,2.25,14.15,38.5,35.75,24.98
2018,3,21,8,30,0.0,36.0,2.4,14.4,36.0,33.44,22.89
2018,3,21,8,45,0.0,41.5,2.5,14.65,41.5,38.57,27.12
2018,3,21,9,0,0.0,47.0,2.6,14.9,47.0,43.7,31.32
2018,3,21,9,15,0.0,59.0,2.7,15.15,59.0,54.91,40.57
2018,3,21,9,30,0.0,71.0,2.8,15.4,71.0,66.12,49.74
2018,3,21,9,45,0.0,90.5,2.9,15.65,90.5,84.37,64.63
2018,3,21,10,0,0.0,110.0,3.0,15.9,110.0,102.96,79.66
2018,3,21,10,15,0.0,121.0,3.15,16.2,121.0,113.53,88.02
2018,3,21,10,30,0.0,132.0,3.3,16.5,132.0,124.15,96.38
2018,3,21,10,45,5.0,174.5,3.5,16.75,178.5,170.09,133.36
2018,3,21,11,0,10.0,217.0,3.7,17.0,225.0,216.89,170.48
2018,3,21,11,15,13.0,241.5,3.8,17.15,251.5,244.4,191.97
2018,3,21,11,30,16.0,266.0,3.9,17.3,278.0,272.15,213.54
2018,3,21,11,45,22.5,288.5,4.0,17.45,306.0,301.48,236.39
2018,3,21,12,0,29.0,311.0,4.1,17.6,334.0,344.68,269.75
2018,3,21,12,15,33.0,322.0,4.05,17.65,348.0,360.56,281.85
2018,3,21,12,30,37.0,333.0,4.0,17.7,362.0,376.35,293.93
2018,3,21,12,45,39.0,331.5,3.95,17.7,362.0,376.42,294.07
2018,3,21,13,0,41.0,330.0,3.9,17.7,362.0,376.29,294.15
2018,3,21,13,15,39.0,313.0,3.8,17.7,343.0,355.35,278.2
2018,3,21,13,30,37.0,296.0,3.7,17.7,324.0,334.42,262.29
2018,3,21,13,45,77.0,318.0,3.6,17.65,374.0,393.76,309.66
2018,3,21,14,0,117.0,340.0,3.5,17.6,424.0,462.91,363.43
2018,3,21,14,15,121.0,324.5,3.5,17.6,408.0,445.41,350.56
2018,3,21,14,30,125.0,309.0,3.5,17.6,392.0,427.28,337.52
2018,3,21,14,45,113.5,276.5,3.5,17.55,348.5,378.0,300.14
2018,3,21,15,0,102.0,244.0,3.5,17.5,305.0,320.45,255.9
2018,3,21,15,15,146.0,233.5,3.5,17.5,314.0,344.12,276.09
2018,3,21,15,30,190.0,223.0,3.5,17.5,323.0,354.36,285.2
2018,3,21,15,45,178.0,202.0,3.45,17.1,289.0,315.13,254.48
2018,3,21,16,0,166.0,181.0,3.4,16.7,255.0,276.84,224.1
2018,3,21,16,15,172.0,158.0,3.35,16.45,226.5,246.37,199.44
2018,3,21,16,30,178.0,135.0,3.3,16.2,198.0,215.07,173.32
2018,3,21,16,45,166.0,116.5,3.2,15.95,168.0,180.81,144.12
2018,3,21,17,0,154.0,98.0,3.1,15.7,138.0,147.86,115.47
2018,3,21,17,15,125.5,77.5,3.1,15.5,105.5,110.02,82.9
2018,3,21,17,30,97.0,57.0,3.1,15.3,73.0,75.74,53.62
2018,3,21,17,45,68.0,39.5,3.05,15.1,48.5,48.12,30.2
2018,3,21,18,0,39.0,22.0,3.0,14.9,24.0,23.49,1.45
2018,3,21,18,15,19.5,11.0,3.05,14.8,12.0,10.64,0.0
2018,3,21,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.35,13.05,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.4,13.1,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.5,13.15,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.2,7.0,6.48,0.0
2018,3,22,7,15,0.0,11.0,3.65,13.3,11.0,10.18,3.08
2018,3,22,7,30,0.0,15.0,3.7,13.4,15.0,13.9,6.33
2018,3,22,7,45,0.0,17.5,3.75,13.5,17.5,16.22,8.34
2018,3,22,8,0,0.0,20.0,3.8,13.6,20.0,18.55,10.32
2018,3,22,8,15,0.0,24.0,3.8,13.65,24.0,22.27,13.47
2018,3,22,8,30,0.0,28.0,3.8,13.7,28.0,26.0,16.59
2018,3,22,8,45,0.0,43.0,3.85,13.8,43.0,39.97,28.39
2018,3,22,9,0,0.0,58.0,3.9,13.9,58.0,53.96,40.08
2018,3,22,9,15,0.0,80.5,3.95,13.9,80.5,74.99,57.58
2018,3,22,9,30,0.0,103.0,4.0,13.9,103.0,96.26,75.12
2018,3,22,9,45,1.5,104.5,4.0,13.9,105.5,98.86,77.13
2018,3,22,10,0,3.0,106.0,4.0,13.9,108.0,101.59,79.27
2018,3,22,10,15,14.0,175.5,4.1,13.85,185.5,178.53,142.57
2018,3,22,10,30,25.0,245.0,4.2,13.8,263.0,267.5,214.2
2018,3,22,10,45,171.0,259.5,4.3,13.75,388.5,428.28,346.1
2018,3,22,11,0,317.0,274.0,4.4,13.7,514.0,596.96,479.25
2018,3,22,11,15,359.5,285.5,4.45,13.55,563.5,656.54,524.4
2018,3,22,11,30,402.0,297.0,4.5,13.4,613.0,729.18,578.97
2018,3,22,11,45,465.5,282.0,4.5,13.3,651.0,780.07,617.96
2018,3,22,12,0,529.0,267.0,4.5,13.2,689.0,829.63,655.74
2018,3,22,12,15,571.5,251.0,4.55,13.1,707.0,855.28,675.92
2018,3,22,12,30,614.0,235.0,4.6,13.0,725.0,883.02,697.64
2018,3,22,12,45,672.0,209.5,4.65,12.95,741.0,908.51,717.24
2018,3,22,13,0,730.0,184.0,4.7,12.9,757.0,929.33,732.97
2018,3,22,13,15,800.0,153.5,4.7,12.9,769.5,945.97,745.32
2018,3,22,13,30,870.0,123.0,4.7,12.9,782.0,962.53,757.77
2018,3,22,13,45,889.5,111.0,4.7,12.95,767.0,939.51,741.82
2018,3,22,14,0,909.0,99.0,4.7,13.0,752.0,919.76,728.57
2018,3,22,14,15,901.0,97.5,4.7,13.0,721.5,883.51,703.46
2018,3,22,14,30,893.0,96.0,4.7,13.0,691.0,844.48,676.26
2018,3,22,14,45,882.0,93.5,4.75,13.05,654.0,799.41,644.54
2018,3,22,15,0,871.0,91.0,4.8,13.1,617.0,752.23,610.87
2018,3,22,15,15,854.0,88.5,4.8,13.1,573.5,702.91,575.0
2018,3,22,15,30,837.0,86.0,4.8,13.1,530.0,648.14,532.52
2018,3,22,15,45,815.0,83.5,4.8,12.65,483.0,589.62,486.37
2018,3,22,16,0,793.0,81.0,4.8,12.2,436.0,531.19,438.77
2018,3,22,16,15,763.0,77.5,4.7,11.75,386.5,468.15,385.63
2018,3,22,16,30,733.0,74.0,4.6,11.3,337.0,406.76,332.14
2018,3,22,16,45,687.0,68.5,4.5,10.85,284.5,339.7,272.55
2018,3,22,17,0,641.0,63.0,4.4,10.4,232.0,276.45,214.81
2018,3,22,17,15,567.5,56.0,4.15,9.85,181.0,209.27,154.12
2018,3,22,17,30,494.0,49.0,3.9,9.3,130.0,150.55,101.73
2018,3,22,17,45,362.0,38.0,3.65,8.8,86.0,89.08,52.17
2018,3,22,18,0,230.0,27.0,3.4,8.3,42.0,42.82,8.71
2018,3,22,18,15,115.0,13.5,3.25,8.0,21.0,13.8,0.0
2018,3,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.05,5.65,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,1.0,5.9,2.0,0.0,0.0
2018,3,23,6,15,133.0,15.0,1.0,6.65,23.5,16.07,0.0
2018,3,23,6,30,252.0,27.0,1.0,7.4,45.0,46.22,14.67
2018,3,23,6,45,364.5,38.0,1.05,8.2,87.5,91.69,54.84
2018,3,23,7,0,477.0,49.0,1.1,9.0,130.0,150.15,102.5
2018,3,23,7,15,569.5,54.5,1.1,9.45,184.5,211.64,155.97
2018,3,23,7,30,662.0,60.0,1.1,9.9,239.0,283.85,219.19
2018,3,23,7,45,710.0,64.5,1.1,10.4,292.5,347.93,275.89
2018,3,23,8,0,758.0,69.0,1.1,10.9,346.0,416.7,334.57
2018,3,23,8,15,790.5,72.5,1.15,11.2,398.0,480.7,387.99
2018,3,23,8,30,823.0,76.0,1.2,11.5,450.0,546.57,440.92
2018,3,23,8,45,749.0,103.0,1.2,11.8,471.0,576.04,463.25
2018,3,23,9,0,675.0,130.0,1.2,12.1,492.0,595.15,476.71
2018,3,23,9,15,676.0,143.0,1.35,12.4,530.5,642.87,512.65
2018,3,23,9,30,677.0,156.0,1.5,12.7,569.0,688.65,546.07
2018,3,23,9,45,749.5,140.5,1.6,12.95,623.5,758.04,596.27
2018,3,23,10,0,822.0,125.0,1.7,13.2,678.0,826.92,643.51
2018,3,23,10,15,786.5,146.0,1.9,13.4,694.0,847.5,657.56
2018,3,23,10,30,751.0,167.0,2.1,13.6,710.0,867.79,671.95
2018,3,23,10,45,761.5,169.0,2.25,13.85,735.0,900.41,694.31
2018,3,23,11,0,772.0,171.0,2.4,14.1,760.0,930.43,714.7
2018,3,23,11,15,861.5,136.0,2.55,14.2,806.0,987.66,754.08
2018,3,23,11,30,951.0,101.0,2.7,14.3,852.0,1040.19,789.71
2018,3,23,11,45,903.5,122.5,2.85,14.45,841.5,1027.04,780.98
2018,3,23,12,0,856.0,144.0,3.0,14.6,831.0,1018.3,775.94
2018,3,23,12,15,748.5,186.5,3.15,14.6,787.0,965.95,741.4
2018,3,23,12,30,641.0,229.0,3.3,14.6,743.0,903.85,699.81
2018,3,23,12,45,574.0,257.0,3.4,14.65,714.0,859.21,667.6
2018,3,23,13,0,507.0,285.0,3.5,14.7,685.0,817.77,636.99
2018,3,23,13,15,535.5,268.0,3.6,14.6,683.0,818.38,639.81
2018,3,23,13,30,564.0,251.0,3.7,14.5,681.0,815.62,639.93
2018,3,23,13,45,504.0,265.0,3.75,14.4,640.5,761.82,600.29
2018,3,23,14,0,444.0,279.0,3.8,14.3,600.0,708.5,560.8
2018,3,23,14,15,569.5,222.0,3.85,14.15,615.5,740.24,589.35
2018,3,23,14,30,695.0,165.0,3.9,14.0,631.0,766.43,612.47
2018,3,23,14,45,795.0,125.5,3.95,13.8,630.0,771.57,618.04
2018,3,23,15,0,895.0,86.0,4.0,13.6,629.0,764.86,615.1
2018,3,23,15,15,878.0,84.0,4.0,13.6,585.0,711.1,576.28
2018,3,23,15,30,861.0,82.0,4.0,13.6,541.0,659.52,537.22
2018,3,23,15,45,837.0,79.0,3.95,13.1,492.0,598.06,489.41
2018,3,23,16,0,813.0,76.0,3.9,12.6,443.0,536.87,440.27
2018,3,23,16,15,779.5,72.5,3.7,12.2,391.0,471.05,385.33
2018,3,23,16,30,746.0,69.0,3.5,11.8,339.0,407.27,330.31
2018,3,23,16,45,698.0,64.5,3.25,11.45,286.0,339.34,270.35
2018,3,23,17,0,650.0,60.0,3.0,11.1,233.0,276.14,213.03
2018,3,23,17,15,574.0,53.5,2.65,10.5,181.5,208.33,152.38
2018,3,23,17,30,498.0,47.0,2.3,9.9,130.0,149.29,100.2
2018,3,23,17,45,371.0,37.0,1.95,9.3,86.5,89.22,51.99
2018,3,23,18,0,244.0,27.0,1.6,8.7,43.0,43.85,11.5
2018,3,23,18,15,127.5,14.5,1.55,8.45,22.5,14.84,0.0
2018,3,23,18,30,11.0,2.0,1.5,8.2,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.5,8.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,0.95,7.8,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,0.9,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.5,16.5,1.1,8.2,22.5,17.02,0.0
2018,3,24,6,30,162.0,32.0,1.3,8.6,44.0,44.21,18.47
2018,3,24,6,45,278.5,44.5,1.45,9.05,85.0,85.89,53.93
2018,3,24,7,0,395.0,57.0,1.6,9.5,126.0,142.47,99.6
2018,3,24,7,15,280.5,57.0,1.7,9.65,114.5,136.68,102.86
2018,3,24,7,30,166.0,57.0,1.8,9.8,103.0,113.53,88.95
2018,3,24,7,45,83.0,46.0,1.9,10.0,69.0,80.23,63.09
2018,3,24,8,0,0.0,35.0,2.0,10.2,35.0,32.49,22.62
2018,3,24,8,15,0.0,39.0,2.1,10.4,39.0,36.22,25.77
2018,3,24,8,30,0.0,43.0,2.2,10.6,43.0,39.96,28.87
2018,3,24,8,45,39.5,105.5,2.3,10.8,127.0,125.84,102.45
2018,3,24,9,0,79.0,168.0,2.4,11.0,211.0,224.0,184.19
2018,3,24,9,15,88.5,195.5,2.5,11.25,247.0,263.59,215.88
2018,3,24,9,30,98.0,223.0,2.6,11.5,283.0,304.02,247.95
2018,3,24,9,45,92.0,236.5,2.75,11.75,295.5,318.02,258.28
2018,3,24,10,0,86.0,250.0,2.9,12.0,308.0,321.17,260.06
2018,3,24,10,15,90.5,269.5,3.05,12.15,333.0,348.55,281.39
2018,3,24,10,30,95.0,289.0,3.2,12.3,358.0,376.03,302.55
2018,3,24,10,45,259.5,283.5,3.35,12.45,480.5,547.26,439.57
2018,3,24,11,0,424.0,278.0,3.5,12.6,603.0,715.06,568.2
2018,3,24,11,15,573.5,237.5,3.65,12.6,687.0,827.52,653.57
2018,3,24,11,30,723.0,197.0,3.8,12.6,771.0,939.02,734.64
2018,3,24,11,45,841.5,150.0,3.9,12.65,824.5,1006.26,781.17
2018,3,24,12,0,960.0,103.0,4.0,12.7,878.0,1068.07,823.8
2018,3,24,12,15,960.0,103.0,4.15,12.65,877.5,1069.82,825.64
2018,3,24,12,30,960.0,103.0,4.3,12.6,877.0,1067.52,825.5
2018,3,24,12,45,959.5,102.0,4.4,12.55,869.0,1059.59,821.52
2018,3,24,13,0,959.0,101.0,4.5,12.5,861.0,1047.67,814.89
2018,3,24,13,15,770.5,172.0,4.55,12.4,774.5,944.27,743.12
2018,3,24,13,30,582.0,243.0,4.6,12.3,688.0,823.98,655.88
2018,3,24,13,45,527.5,252.5,4.65,12.25,646.5,769.98,616.25
2018,3,24,14,0,473.0,262.0,4.7,12.2,605.0,716.26,575.83
2018,3,24,14,15,392.5,268.5,4.7,12.0,545.0,638.09,515.85
