Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,0,787.0,119.0,2.7,20.3,624.0,725.53,563.95
2018,4,3,15,15,780.0,113.0,2.7,20.3,585.0,678.15,530.81
2018,4,3,15,30,773.0,107.0,2.7,20.3,546.0,629.1,494.69
2018,4,3,15,45,756.0,105.0,2.8,19.5,504.0,577.7,457.32
2018,4,3,16,0,739.0,103.0,2.9,18.7,462.0,524.96,417.41
2018,4,3,16,15,702.0,98.0,2.85,18.05,409.0,459.2,365.32
2018,4,3,16,30,665.0,93.0,2.8,17.4,356.0,396.1,313.61
2018,4,3,16,45,618.5,87.0,2.75,16.7,304.5,331.4,259.14
2018,4,3,17,0,572.0,81.0,2.7,16.0,253.0,271.22,206.99
2018,4,3,17,15,504.5,72.0,2.55,15.1,202.0,207.55,151.99
2018,4,3,17,30,437.0,63.0,2.4,14.2,151.0,151.75,104.08
2018,4,3,17,45,334.0,51.0,2.25,13.3,106.5,95.36,59.3
2018,4,3,18,0,231.0,39.0,2.1,12.4,62.0,53.29,28.63
2018,4,3,18,15,129.0,23.5,2.05,12.0,35.0,20.31,0.0
2018,4,3,18,30,27.0,8.0,2.0,11.6,8.0,7.63,0.0
2018,4,3,18,45,13.5,4.0,1.95,11.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,5,45,3.5,5.0,1.75,9.4,5.0,0.0,0.0
2018,4,4,6,0,7.0,10.0,1.9,9.7,10.0,9.53,0.0
2018,4,4,6,15,40.5,28.0,2.1,10.15,33.0,27.33,12.61
2018,4,4,6,30,74.0,46.0,2.3,10.6,56.0,51.38,34.21
2018,4,4,6,45,121.0,66.0,2.5,11.05,90.5,83.95,60.65
2018,4,4,7,0,168.0,86.0,2.7,11.5,125.0,124.5,94.74
2018,4,4,7,15,176.5,103.5,2.65,12.0,153.5,155.92,122.78
2018,4,4,7,30,185.0,121.0,2.6,12.5,182.0,188.31,151.21
2018,4,4,7,45,283.0,135.0,2.55,12.95,246.5,255.17,206.72
2018,4,4,8,0,381.0,149.0,2.5,13.4,311.0,338.39,275.0
2018,4,4,8,15,437.5,158.0,2.5,13.85,365.5,400.65,325.51
2018,4,4,8,30,494.0,167.0,2.5,14.3,420.0,468.14,379.02
2018,4,4,8,45,561.5,164.0,2.45,14.8,477.0,534.94,430.78
2018,4,4,9,0,629.0,161.0,2.4,15.3,534.0,610.94,487.94
2018,4,4,9,15,443.5,230.0,2.4,15.7,502.0,573.93,455.39
2018,4,4,9,30,258.0,299.0,2.4,16.1,470.0,514.98,406.04
2018,4,4,9,45,229.5,320.0,2.4,16.45,478.5,516.03,405.42
2018,4,4,10,0,201.0,341.0,2.4,16.8,487.0,523.22,408.77
2018,4,4,10,15,441.0,276.5,2.4,17.1,613.5,694.78,539.7
2018,4,4,10,30,681.0,212.0,2.4,17.4,740.0,863.73,661.68
2018,4,4,10,45,666.0,227.5,2.45,17.65,756.0,884.34,673.14
2018,4,4,11,0,651.0,243.0,2.5,17.9,772.0,901.42,683.3
2018,4,4,11,15,587.5,278.5,2.45,18.05,762.5,885.82,669.35
2018,4,4,11,30,524.0,314.0,2.4,18.2,753.0,869.36,655.05
2018,4,4,11,45,648.0,257.5,2.35,18.4,804.5,941.85,706.8
2018,4,4,12,0,772.0,201.0,2.3,18.6,856.0,1010.17,750.88
2018,4,4,12,15,849.0,161.0,2.35,18.6,880.5,1039.07,769.62
2018,4,4,12,30,926.0,121.0,2.4,18.6,905.0,1061.02,784.31
2018,4,4,12,45,848.0,156.5,2.4,18.65,868.5,1023.83,759.87
2018,4,4,13,0,770.0,192.0,2.4,18.7,832.0,980.88,732.14
2018,4,4,13,15,642.5,243.0,2.5,18.6,770.0,898.82,678.52
2018,4,4,13,30,515.0,294.0,2.6,18.5,708.0,814.76,619.38
2018,4,4,13,45,493.5,292.0,2.7,18.45,679.0,779.25,596.11
2018,4,4,14,0,472.0,290.0,2.8,18.4,650.0,742.73,571.36
2018,4,4,14,15,344.5,305.5,2.85,18.2,562.5,622.72,483.59
2018,4,4,14,30,217.0,321.0,2.9,18.0,475.0,510.64,399.34
2018,4,4,14,45,277.5,295.0,2.95,17.85,481.0,531.09,417.69
2018,4,4,15,0,338.0,269.0,3.0,17.7,487.0,536.07,423.65
2018,4,4,15,15,277.0,260.0,3.0,17.7,430.5,467.43,370.91
2018,4,4,15,30,216.0,251.0,3.0,17.7,374.0,396.42,315.93
2018,4,4,15,45,235.0,225.5,2.85,17.1,349.0,376.45,301.65
2018,4,4,16,0,254.0,200.0,2.7,16.5,324.0,346.96,279.16
2018,4,4,16,15,169.5,179.5,2.6,16.0,258.5,263.79,212.53
2018,4,4,16,30,85.0,159.0,2.5,15.5,193.0,191.54,154.03
2018,4,4,16,45,127.5,138.5,2.4,15.05,181.0,185.55,148.64
2018,4,4,17,0,170.0,118.0,2.3,14.6,169.0,170.42,134.35
2018,4,4,17,15,140.0,97.0,2.1,13.95,133.5,130.8,100.7
2018,4,4,17,30,110.0,76.0,1.9,13.3,98.0,94.95,70.36
2018,4,4,17,45,80.0,56.5,1.7,12.7,70.0,64.44,44.95
2018,4,4,18,0,50.0,37.0,1.5,12.1,42.0,37.95,23.0
2018,4,4,18,15,30.5,21.5,1.5,11.9,24.0,18.92,0.0
2018,4,4,18,30,11.0,6.0,1.5,11.7,6.0,5.72,0.0
2018,4,4,18,45,5.5,3.0,1.55,11.55,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.45,9.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.5,10.2,4.0,3.81,0.0
2018,4,5,6,15,4.0,5.0,1.65,10.65,5.0,4.87,0.0
2018,4,5,6,30,0.0,6.0,1.8,11.1,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,2.0,11.5,7.5,6.94,0.31
2018,4,5,7,0,0.0,9.0,2.2,11.9,9.0,8.33,1.56
2018,4,5,7,15,6.0,36.0,2.1,12.1,38.0,35.2,24.68
2018,4,5,7,30,12.0,63.0,2.0,12.3,67.0,62.88,48.39
2018,4,5,7,45,19.0,93.5,1.95,12.45,101.0,97.16,77.44
2018,4,5,8,0,26.0,124.0,1.9,12.6,135.0,131.56,106.16
2018,4,5,8,15,57.5,165.5,1.95,13.2,194.0,191.12,155.15
2018,4,5,8,30,89.0,207.0,2.0,13.8,253.0,254.66,206.32
2018,4,5,8,45,192.5,229.0,2.0,14.4,340.5,354.13,285.97
2018,4,5,9,0,296.0,251.0,2.0,15.0,428.0,465.24,372.05
2018,4,5,9,15,290.5,257.5,2.0,15.5,441.0,482.91,383.76
2018,4,5,9,30,285.0,264.0,2.0,16.0,454.0,499.18,394.76
2018,4,5,9,45,158.5,272.5,2.0,16.55,379.0,408.51,322.11
2018,4,5,10,0,32.0,281.0,2.0,17.1,304.0,306.66,239.65
2018,4,5,10,15,31.5,280.0,1.95,17.3,303.5,306.4,239.28
2018,4,5,10,30,31.0,279.0,1.9,17.5,303.0,306.02,238.43
2018,4,5,10,45,19.5,240.0,1.8,17.65,255.5,247.36,192.45
2018,4,5,11,0,8.0,201.0,1.7,17.8,208.0,198.48,153.83
2018,4,5,11,15,29.0,279.5,1.85,17.8,304.0,307.12,238.69
2018,4,5,11,30,50.0,358.0,2.0,17.8,400.0,410.92,317.05
2018,4,5,11,45,48.5,352.0,2.15,17.8,393.0,403.61,311.23
2018,4,5,12,0,47.0,346.0,2.3,17.8,386.0,396.05,305.82
2018,4,5,12,15,28.5,285.5,2.45,17.6,310.0,313.99,243.7
2018,4,5,12,30,10.0,225.0,2.6,17.4,234.0,224.42,174.41
2018,4,5,12,45,11.5,235.0,2.7,17.2,245.0,235.65,183.72
2018,4,5,13,0,13.0,245.0,2.8,17.0,256.0,246.83,192.76
2018,4,5,13,15,12.5,243.0,2.8,16.8,253.5,244.15,190.89
2018,4,5,13,30,12.0,241.0,2.8,16.6,251.0,241.43,189.06
2018,4,5,13,45,11.5,238.0,2.85,16.4,247.0,237.71,186.5
2018,4,5,14,0,11.0,235.0,2.9,16.2,243.0,233.99,183.96
2018,4,5,14,15,11.0,229.5,2.8,15.9,237.5,228.23,179.86
2018,4,5,14,30,11.0,224.0,2.7,15.6,232.0,222.46,175.77
2018,4,5,14,45,7.5,202.0,2.6,15.3,207.5,197.69,156.41
2018,4,5,15,0,4.0,180.0,2.5,15.0,183.0,173.31,137.22
2018,4,5,15,15,3.0,170.0,2.5,15.0,172.0,162.75,129.04
2018,4,5,15,30,2.0,160.0,2.5,15.0,161.0,152.31,120.89
2018,4,5,15,45,4.0,156.5,2.2,14.4,158.5,150.11,119.73
2018,4,5,16,0,6.0,153.0,1.9,13.8,156.0,147.72,118.37
2018,4,5,16,15,5.5,137.5,1.75,13.55,140.0,132.24,105.98
2018,4,5,16,30,5.0,122.0,1.6,13.3,124.0,116.86,93.54
2018,4,5,16,45,8.0,110.5,1.45,13.1,113.0,106.76,85.29
2018,4,5,17,0,11.0,99.0,1.3,12.9,102.0,96.3,76.49
2018,4,5,17,15,5.5,78.0,1.2,12.7,79.5,74.25,57.84
2018,4,5,17,30,0.0,57.0,1.1,12.5,57.0,53.04,39.72
2018,4,5,17,45,0.0,41.5,0.95,12.3,41.5,38.53,26.93
2018,4,5,18,0,0.0,26.0,0.8,12.1,26.0,24.15,13.88
2018,4,5,18,15,5.5,15.5,0.75,12.05,15.5,14.45,0.0
2018,4,5,18,30,11.0,5.0,0.7,12.0,5.0,4.77,0.0
2018,4,5,18,45,5.5,2.5,0.65,11.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,12.2,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,12.3,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.4,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.5,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.6,7.5,6.94,0.29
2018,4,6,7,0,0.0,9.0,2.7,12.7,9.0,8.33,1.54
2018,4,6,7,15,0.0,13.0,2.85,12.95,13.0,12.04,4.76
2018,4,6,7,30,0.0,17.0,3.0,13.2,17.0,15.76,7.95
2018,4,6,7,45,0.0,35.0,3.15,13.4,35.0,32.49,22.29
2018,4,6,8,0,0.0,53.0,3.3,13.6,53.0,49.27,36.48
2018,4,6,8,15,0.0,64.5,3.4,14.0,64.5,60.01,45.36
2018,4,6,8,30,0.0,76.0,3.5,14.4,76.0,70.76,54.14
2018,4,6,8,45,0.0,96.5,3.65,14.8,96.5,90.03,69.92
2018,4,6,9,0,0.0,117.0,3.8,15.2,117.0,109.53,85.7
2018,4,6,9,15,0.5,109.5,3.85,15.5,110.0,102.74,79.78
2018,4,6,9,30,1.0,102.0,3.9,15.8,103.0,96.03,74.01
2018,4,6,9,45,1.5,119.5,3.95,16.1,120.5,113.16,87.78
2018,4,6,10,0,2.0,137.0,4.0,16.4,138.0,130.41,101.51
2018,4,6,10,15,1.5,127.5,3.95,16.55,128.5,120.97,93.59
2018,4,6,10,30,1.0,118.0,3.9,16.7,119.0,111.52,85.75
2018,4,6,10,45,1.5,132.5,3.8,16.8,134.0,125.92,97.25
2018,4,6,11,0,2.0,147.0,3.7,16.9,149.0,140.38,108.73
2018,4,6,11,15,4.5,171.5,3.7,16.95,175.5,166.53,129.61
2018,4,6,11,30,7.0,196.0,3.7,17.0,202.0,192.89,150.51
2018,4,6,11,45,8.0,204.0,3.7,17.05,211.0,201.78,157.44
2018,4,6,12,0,9.0,212.0,3.7,17.1,220.0,210.66,164.4
2018,4,6,12,15,11.0,230.0,3.75,17.15,239.5,230.33,179.9
2018,4,6,12,30,13.0,248.0,3.8,17.2,259.0,250.02,195.36
2018,4,6,12,45,14.0,244.5,3.8,17.25,256.5,247.44,193.38
2018,4,6,13,0,15.0,241.0,3.8,17.3,254.0,244.77,191.41
2018,4,6,13,15,11.0,218.0,3.8,17.25,227.5,218.03,170.42
2018,4,6,13,30,7.0,195.0,3.8,17.2,201.0,191.52,149.52
2018,4,6,13,45,13.5,221.5,3.8,17.2,232.0,223.23,175.1
2018,4,6,14,0,20.0,248.0,3.8,17.2,263.0,254.78,200.33
2018,4,6,14,15,16.0,219.5,3.7,17.15,231.5,222.61,175.06
2018,4,6,14,30,12.0,191.0,3.6,17.1,200.0,190.85,150.05
2018,4,6,14,45,6.5,156.0,3.5,17.05,161.0,152.09,119.11
2018,4,6,15,0,1.0,121.0,3.4,17.0,122.0,114.09,88.44
2018,4,6,15,15,3.5,130.5,3.4,17.0,132.5,124.9,97.62
2018,4,6,15,30,6.0,140.0,3.4,17.0,143.0,135.54,106.61
2018,4,6,15,45,34.0,153.5,3.15,16.8,170.5,169.08,134.87
2018,4,6,16,0,62.0,167.0,2.9,16.6,198.0,196.13,157.42
2018,4,6,16,15,64.0,149.0,2.8,16.5,178.0,175.66,140.83
2018,4,6,16,30,66.0,131.0,2.7,16.4,158.0,154.96,123.85
2018,4,6,16,45,71.0,107.0,2.6,16.3,132.0,132.37,104.9
2018,4,6,17,0,76.0,83.0,2.5,16.2,106.0,105.56,81.94
2018,4,6,17,15,78.0,69.0,2.3,16.05,89.0,87.26,65.74
2018,4,6,17,30,80.0,55.0,2.1,15.9,72.0,68.76,49.15
2018,4,6,17,45,65.5,42.0,1.95,15.75,53.5,48.81,32.23
2018,4,6,18,0,51.0,29.0,1.8,15.6,35.0,30.78,17.25
2018,4,6,18,15,30.0,17.0,1.8,15.55,20.0,15.48,0.0
2018,4,6,18,30,9.0,5.0,1.8,15.5,5.0,4.77,0.0
2018,4,6,18,45,4.5,2.5,1.75,15.45,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.05,13.75,5.0,4.77,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.7,10.0,9.27,0.0
2018,4,7,6,15,1.0,22.5,3.05,13.8,22.5,20.94,10.53
2018,4,7,6,30,0.0,35.0,3.1,13.9,35.0,32.51,21.52
2018,4,7,6,45,2.0,51.5,3.2,14.0,52.0,48.22,35.23
2018,4,7,7,0,4.0,68.0,3.3,14.1,69.0,64.3,49.14
2018,4,7,7,15,8.5,87.0,3.4,14.3,89.5,83.85,65.73
2018,4,7,7,30,13.0,106.0,3.5,14.5,110.0,104.04,82.68
2018,4,7,7,45,43.0,138.0,3.6,14.7,156.0,150.87,121.51
2018,4,7,8,0,73.0,170.0,3.7,14.9,202.0,199.68,161.68
2018,4,7,8,15,47.0,159.5,3.7,15.1,181.0,179.43,144.64
2018,4,7,8,30,21.0,149.0,3.7,15.3,160.0,156.3,125.0
2018,4,7,8,45,19.5,167.5,3.7,15.55,178.5,170.67,136.3
2018,4,7,9,0,18.0,186.0,3.7,15.8,197.0,188.52,150.24
2018,4,7,9,15,15.5,197.5,3.65,16.1,207.5,198.68,157.77
2018,4,7,9,30,13.0,209.0,3.6,16.4,218.0,208.61,165.07
2018,4,7,9,45,95.0,252.0,3.6,16.65,322.0,335.32,267.2
2018,4,7,10,0,177.0,295.0,3.6,16.9,426.0,454.1,359.88
2018,4,7,10,15,251.5,310.5,3.65,17.05,504.0,553.24,435.45
2018,4,7,10,30,326.0,326.0,3.7,17.2,582.0,646.02,504.77
2018,4,7,10,45,318.0,352.0,3.75,17.4,607.5,675.4,524.34
2018,4,7,11,0,310.0,378.0,3.8,17.6,633.0,703.16,542.94
2018,4,7,11,15,273.5,382.5,3.9,17.65,610.5,678.57,523.86
2018,4,7,11,30,237.0,387.0,4.0,17.7,588.0,651.58,503.25
2018,4,7,11,45,235.0,378.5,4.05,17.75,579.0,643.1,497.23
2018,4,7,12,0,233.0,370.0,4.1,17.8,570.0,633.37,490.24
2018,4,7,12,15,214.0,367.0,4.15,17.8,550.5,611.28,473.68
2018,4,7,12,30,195.0,364.0,4.2,17.8,531.0,575.28,447.07
2018,4,7,12,45,198.0,385.0,4.3,17.75,553.0,598.93,464.91
2018,4,7,13,0,201.0,406.0,4.4,17.7,575.0,621.58,481.8
2018,4,7,13,15,236.0,385.5,4.4,17.6,580.0,641.85,498.25
2018,4,7,13,30,271.0,365.0,4.4,17.5,585.0,647.35,504.07
2018,4,7,13,45,356.0,326.0,4.45,17.4,606.0,676.57,529.29
2018,4,7,14,0,441.0,287.0,4.5,17.3,627.0,711.0,557.79
2018,4,7,14,15,485.0,265.5,4.5,17.1,625.5,711.05,559.86
2018,4,7,14,30,529.0,244.0,4.5,16.9,624.0,706.38,558.53
2018,4,7,14,45,470.5,249.0,4.5,16.65,573.5,643.2,511.23
2018,4,7,15,0,412.0,254.0,4.5,16.4,523.0,582.82,465.55
2018,4,7,15,15,387.5,240.0,4.5,16.4,479.5,523.07,420.25
2018,4,7,15,30,363.0,226.0,4.5,16.4,436.0,472.81,381.34
2018,4,7,15,45,420.0,193.0,4.35,15.85,416.5,460.56,373.07
2018,4,7,16,0,477.0,160.0,4.2,15.3,397.0,434.46,352.92
2018,4,7,16,15,506.5,138.5,4.1,14.95,366.0,399.24,323.82
2018,4,7,16,30,536.0,117.0,4.0,14.6,335.0,359.85,289.98
2018,4,7,16,45,524.5,106.0,3.85,14.25,295.0,311.21,247.31
2018,4,7,17,0,513.0,95.0,3.7,13.9,255.0,263.21,203.97
2018,4,7,17,15,453.5,85.5,3.3,13.4,207.5,205.01,152.89
2018,4,7,17,30,394.0,76.0,2.9,12.9,160.0,153.69,108.28
2018,4,7,17,45,295.5,61.5,2.55,12.35,114.5,99.54,65.02
2018,4,7,18,0,197.0,47.0,2.2,11.8,69.0,57.69,34.36
2018,4,7,18,15,109.0,28.5,2.05,11.5,39.5,24.66,3.78
2018,4,7,18,30,21.0,10.0,1.9,11.2,10.0,9.53,0.0
2018,4,7,18,45,10.5,5.0,1.75,10.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,47.5,10.5,1.6,8.9,13.0,10.01,0.0
2018,4,8,6,0,95.0,21.0,1.7,9.4,26.0,16.72,0.0
2018,4,8,6,15,215.5,37.0,2.05,9.9,64.5,45.3,24.14
2018,4,8,6,30,336.0,53.0,2.4,10.4,103.0,90.4,56.03
2018,4,8,6,45,426.5,62.5,2.7,10.95,152.5,140.58,95.93
2018,4,8,7,0,517.0,72.0,3.0,11.5,202.0,200.64,146.99
2018,4,8,7,15,576.0,80.0,3.1,11.8,255.5,260.46,200.33
2018,4,8,7,30,635.0,88.0,3.2,12.1,309.0,326.82,258.94
2018,4,8,7,45,677.0,92.5,3.3,12.45,362.0,388.58,313.07
2018,4,8,8,0,719.0,97.0,3.4,12.8,415.0,454.0,368.75
2018,4,8,8,15,747.0,101.5,3.4,13.2,466.0,515.2,419.26
2018,4,8,8,30,775.0,106.0,3.4,13.6,517.0,576.99,468.6
2018,4,8,8,45,795.0,110.0,3.35,14.0,564.0,634.71,513.08
2018,4,8,9,0,815.0,114.0,3.3,14.4,611.0,692.25,556.03
2018,4,8,9,15,834.5,115.0,3.3,14.7,654.0,745.78,594.37
2018,4,8,9,30,854.0,116.0,3.3,15.0,697.0,798.39,630.36
2018,4,8,9,45,869.0,116.5,3.25,15.35,734.5,845.55,661.44
2018,4,8,10,0,884.0,117.0,3.2,15.7,772.0,884.98,686.6
2018,4,8,10,15,891.5,119.0,3.25,16.0,802.0,922.53,711.01
2018,4,8,10,30,899.0,121.0,3.3,16.3,832.0,957.23,733.29
2018,4,8,10,45,903.5,123.5,3.3,16.55,854.5,986.61,751.59
2018,4,8,11,0,908.0,126.0,3.3,16.8,877.0,1012.64,767.59
2018,4,8,11,15,911.0,127.5,3.3,17.0,892.0,1032.69,779.72
2018,4,8,11,30,914.0,129.0,3.3,17.2,907.0,1049.11,789.51
2018,4,8,11,45,914.5,130.0,3.3,17.4,913.5,1058.8,794.93
2018,4,8,12,0,915.0,131.0,3.3,17.6,920.0,1064.69,798.0
2018,4,8,12,15,915.5,130.5,3.3,17.75,919.0,1065.19,797.8
2018,4,8,12,30,916.0,130.0,3.3,17.9,918.0,1061.85,795.24
2018,4,8,12,45,915.0,128.5,3.3,18.0,908.5,1052.15,788.78
2018,4,8,13,0,914.0,127.0,3.3,18.1,899.0,1038.69,779.99
2018,4,8,13,15,909.0,126.5,3.25,18.15,881.0,1018.71,766.7
2018,4,8,13,30,904.0,126.0,3.2,18.2,863.0,995.24,751.2
2018,4,8,13,45,897.0,124.5,3.15,18.25,837.5,965.53,731.55
2018,4,8,14,0,890.0,123.0,3.1,18.3,812.0,932.72,709.82
2018,4,8,14,15,879.0,121.0,3.1,18.25,778.5,893.01,683.9
2018,4,8,14,30,868.0,119.0,3.1,18.2,745.0,856.39,659.99
2018,4,8,14,45,854.0,117.0,3.05,18.1,706.0,809.09,628.09
2018,4,8,15,0,840.0,115.0,3.0,18.0,667.0,760.06,594.66
2018,4,8,15,15,822.5,112.0,3.0,18.0,622.5,706.06,556.82
2018,4,8,15,30,805.0,109.0,3.0,18.0,578.0,651.23,516.05
2018,4,8,15,45,780.0,106.0,3.0,17.65,529.0,591.35,470.94
2018,4,8,16,0,755.0,103.0,3.0,17.3,480.0,532.64,425.28
2018,4,8,16,15,719.5,99.0,2.9,16.9,427.5,467.82,373.24
2018,4,8,16,30,684.0,95.0,2.8,16.5,375.0,405.46,321.57
2018,4,8,16,45,635.0,89.5,2.7,16.1,321.5,339.25,265.51
2018,4,8,17,0,586.0,84.0,2.6,15.7,268.0,277.84,212.16
2018,4,8,17,15,516.0,76.0,2.4,14.95,216.0,213.7,156.84
2018,4,8,17,30,446.0,68.0,2.2,14.2,164.0,157.72,108.92
2018,4,8,17,45,342.5,56.0,2.0,13.4,117.5,100.58,63.62
2018,4,8,18,0,239.0,44.0,1.8,12.6,71.0,57.86,33.07
2018,4,8,18,15,136.0,26.5,1.75,12.2,40.5,22.8,5.13
2018,4,8,18,30,33.0,9.0,1.7,11.8,10.0,8.58,0.0
2018,4,8,18,45,16.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,45,12.5,9.5,0.95,9.85,10.0,9.05,0.0
2018,4,9,6,0,25.0,19.0,0.9,10.2,20.0,16.6,0.0
2018,4,9,6,15,52.0,37.5,1.1,10.9,44.0,37.12,22.73
2018,4,9,6,30,79.0,56.0,1.3,11.6,68.0,61.92,43.21
2018,4,9,6,45,111.5,76.5,1.5,12.25,101.0,93.21,69.05
2018,4,9,7,0,144.0,97.0,1.7,12.9,134.0,128.74,99.02
2018,4,9,7,15,153.5,117.5,1.8,13.3,165.0,161.33,127.42
2018,4,9,7,30,163.0,138.0,1.9,13.7,196.0,195.07,156.34
2018,4,9,7,45,195.5,160.0,1.95,14.15,240.0,241.16,194.54
2018,4,9,8,0,228.0,182.0,2.0,14.6,284.0,295.48,238.69
2018,4,9,8,15,196.0,207.0,1.95,15.1,302.0,312.3,251.66
2018,4,9,8,30,164.0,232.0,1.9,15.6,320.0,330.03,264.65
2018,4,9,8,45,247.5,244.0,1.9,16.15,389.5,411.87,328.57
2018,4,9,9,0,331.0,256.0,1.9,16.7,459.0,495.33,391.9
2018,4,9,9,15,445.0,238.0,1.9,17.25,531.0,585.47,459.37
2018,4,9,9,30,559.0,220.0,1.9,17.8,603.0,676.65,525.76
2018,4,9,9,45,664.5,193.5,1.85,18.35,672.0,763.24,586.52
2018,4,9,10,0,770.0,167.0,1.8,18.9,741.0,850.94,644.34
2018,4,9,10,15,742.5,187.0,1.8,19.35,758.0,873.96,656.84
2018,4,9,10,30,715.0,207.0,1.8,19.8,775.0,892.35,666.89
2018,4,9,10,45,786.5,180.0,1.75,20.25,820.5,944.42,698.64
2018,4,9,11,0,858.0,153.0,1.7,20.7,866.0,1002.18,732.98
2018,4,9,11,15,875.5,146.5,1.65,21.05,885.0,1027.34,746.09
2018,4,9,11,30,893.0,140.0,1.6,21.4,904.0,1040.29,751.77
2018,4,9,11,45,881.5,147.5,1.5,21.7,906.0,1053.96,757.42
2018,4,9,12,0,870.0,155.0,1.4,22.0,908.0,1054.68,754.96
2018,4,9,12,15,875.0,151.0,1.4,22.3,907.5,1055.86,754.79
2018,4,9,12,30,880.0,147.0,1.4,22.6,907.0,1053.24,752.4
2018,4,9,12,45,862.0,154.0,1.4,22.85,891.5,1035.79,741.11
2018,4,9,13,0,844.0,161.0,1.4,23.1,876.0,1014.92,727.97
2018,4,9,13,15,841.5,156.0,1.3,23.3,857.0,993.27,712.95
2018,4,9,13,30,839.0,151.0,1.2,23.5,838.0,968.23,695.9
2018,4,9,13,45,639.5,231.0,1.15,23.75,745.5,852.27,620.58
2018,4,9,14,0,440.0,311.0,1.1,24.0,653.0,733.96,537.96
2018,4,9,14,15,427.5,301.0,1.0,24.05,622.0,697.13,513.77
2018,4,9,14,30,415.0,291.0,0.9,24.1,591.0,659.49,487.94
2018,4,9,14,45,429.0,263.5,0.75,24.2,559.5,624.5,463.92
2018,4,9,15,0,443.0,236.0,0.6,24.3,528.0,586.97,437.8
2018,4,9,15,15,448.5,220.0,0.6,24.3,499.0,552.62,414.8
2018,4,9,15,30,454.0,204.0,0.6,24.3,470.0,516.51,389.95
2018,4,9,15,45,439.0,190.0,0.6,24.1,429.5,468.34,355.82
2018,4,9,16,0,424.0,176.0,0.6,23.9,389.0,420.69,321.19
2018,4,9,16,15,399.5,160.0,0.7,23.3,344.0,367.07,281.96
2018,4,9,16,30,375.0,144.0,0.8,22.7,299.0,315.49,242.74
2018,4,9,16,45,387.5,121.5,0.85,22.1,262.5,273.92,209.25
2018,4,9,17,0,400.0,99.0,0.9,21.5,226.0,230.47,172.58
2018,4,9,17,15,360.5,84.5,0.95,20.45,183.0,179.52,130.25
2018,4,9,17,30,321.0,70.0,1.0,19.4,140.0,133.23,91.56
2018,4,9,17,45,281.0,54.5,1.1,18.4,103.5,90.76,57.01
2018,4,9,18,0,241.0,39.0,1.2,17.4,67.0,53.36,28.87
2018,4,9,18,15,149.5,25.0,1.2,16.9,39.5,21.64,5.94
2018,4,9,18,30,58.0,11.0,1.2,16.4,12.0,10.48,0.0
2018,4,9,18,45,29.0,5.5,1.25,15.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,2.0,1.6,12.2,2.5,1.91,0.0
2018,4,10,6,0,10.0,4.0,1.6,12.4,5.0,3.5,0.0
2018,4,10,6,15,5.0,6.5,1.75,12.8,7.0,6.39,0.0
2018,4,10,6,30,0.0,9.0,1.9,13.2,9.0,8.33,1.39
2018,4,10,6,45,1.0,19.0,2.05,13.6,19.5,17.79,9.55
2018,4,10,7,0,2.0,29.0,2.2,14.0,30.0,27.4,17.83
2018,4,10,7,15,10.0,63.5,2.3,14.35,67.0,62.16,47.34
2018,4,10,7,30,18.0,98.0,2.4,14.7,104.0,99.85,78.99
2018,4,10,7,45,65.0,134.5,2.5,15.0,163.0,156.73,125.96
2018,4,10,8,0,112.0,171.0,2.6,15.3,222.0,223.84,180.85
2018,4,10,8,15,165.0,200.5,2.7,15.55,284.5,289.11,233.6
2018,4,10,8,30,218.0,230.0,2.8,15.8,347.0,360.07,290.04
2018,4,10,8,45,178.5,254.5,2.85,16.0,356.0,371.56,297.78
2018,4,10,9,0,139.0,279.0,2.9,16.2,365.0,378.85,301.99
2018,4,10,9,15,139.5,299.0,2.95,16.35,390.0,407.1,323.15
2018,4,10,9,30,140.0,319.0,3.0,16.5,415.0,435.08,343.75
2018,4,10,9,45,158.5,338.0,3.05,16.65,452.5,476.46,374.79
2018,4,10,10,0,177.0,357.0,3.1,16.8,490.0,518.76,406.12
2018,4,10,10,15,153.5,365.5,3.05,16.9,484.0,513.45,400.44
2018,4,10,10,30,130.0,374.0,3.0,17.0,478.0,506.12,393.51
2018,4,10,10,45,87.0,362.0,2.95,17.15,432.5,445.4,346.28
2018,4,10,11,0,44.0,350.0,2.9,17.3,387.0,393.49,305.33
2018,4,10,11,15,52.0,368.5,2.9,17.25,413.0,421.77,326.93
2018,4,10,11,30,60.0,387.0,2.9,17.2,439.0,450.14,348.14
2018,4,10,11,45,58.0,385.5,2.85,17.15,436.0,447.2,345.6
2018,4,10,12,0,56.0,384.0,2.8,17.1,433.0,443.94,343.02
2018,4,10,12,15,69.5,397.5,2.8,17.0,458.0,471.88,364.41
2018,4,10,12,30,83.0,411.0,2.8,16.9,483.0,499.46,385.3
2018,4,10,12,45,111.5,415.5,2.85,16.8,511.0,544.49,419.62
2018,4,10,13,0,140.0,420.0,2.9,16.7,539.0,575.44,443.47
2018,4,10,13,15,91.0,350.0,2.9,16.6,427.0,439.02,341.76
2018,4,10,13,30,42.0,280.0,2.9,16.5,315.0,317.74,248.9
2018,4,10,13,45,31.5,253.5,2.95,16.35,279.0,279.58,219.79
2018,4,10,14,0,21.0,227.0,3.0,16.2,243.0,242.05,190.53
2018,4,10,14,15,40.5,272.5,3.05,16.05,302.5,304.47,240.58
2018,4,10,14,30,60.0,318.0,3.1,15.9,362.0,366.03,289.14
2018,4,10,14,45,52.0,295.5,3.1,15.75,332.0,333.81,264.38
2018,4,10,15,0,44.0,273.0,3.1,15.6,302.0,302.22,240.23
2018,4,10,15,15,31.0,239.0,3.1,15.6,259.0,256.12,204.07
2018,4,10,15,30,18.0,205.0,3.1,15.6,216.0,206.27,164.46
2018,4,10,15,45,17.5,186.5,3.2,15.3,196.5,187.07,149.66
2018,4,10,16,0,17.0,168.0,3.3,15.0,177.0,167.96,134.65
2018,4,10,16,15,9.0,124.5,3.3,14.8,129.0,121.21,96.43
2018,4,10,16,30,1.0,81.0,3.3,14.6,81.0,75.89,58.81
2018,4,10,16,45,2.0,53.0,3.3,14.4,53.5,50.02,37.11
2018,4,10,17,0,3.0,25.0,3.3,14.2,26.0,24.15,15.04
2018,4,10,17,15,4.5,39.5,3.05,13.75,40.5,37.84,26.74
2018,4,10,17,30,6.0,54.0,2.8,13.3,55.0,51.37,38.06
2018,4,10,17,45,29.0,44.0,2.55,12.85,47.5,45.07,31.26
2018,4,10,18,0,52.0,34.0,2.3,12.4,40.0,35.27,21.57
2018,4,10,18,15,59.0,24.0,2.2,11.95,27.5,20.85,6.14
2018,4,10,18,30,66.0,14.0,2.1,11.5,15.0,13.34,0.0
2018,4,10,18,45,33.0,7.0,2.0,11.1,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,5,45,22.0,11.5,1.85,9.7,13.0,10.96,0.0
2018,4,11,6,0,44.0,23.0,1.8,9.8,26.0,19.87,3.14
2018,4,11,6,15,79.5,41.0,1.95,10.15,52.0,42.19,26.48
2018,4,11,6,30,115.0,59.0,2.1,10.5,78.0,69.97,48.77
2018,4,11,6,45,152.0,77.0,2.25,10.85,111.5,102.77,76.04
2018,4,11,7,0,189.0,95.0,2.4,11.2,145.0,140.26,108.13
2018,4,11,7,15,259.5,110.5,2.4,11.45,195.5,190.29,150.31
2018,4,11,7,30,330.0,126.0,2.4,11.7,246.0,248.69,199.8
2018,4,11,7,45,328.5,148.5,2.4,12.0,283.0,291.14,236.42
2018,4,11,8,0,327.0,171.0,2.4,12.3,320.0,333.07,271.48
2018,4,11,8,15,324.0,190.0,2.3,12.5,351.5,370.04,301.48
2018,4,11,8,30,321.0,209.0,2.2,12.7,383.0,406.13,329.84
2018,4,11,8,45,321.5,232.0,2.1,12.9,419.0,447.61,361.5
2018,4,11,9,0,322.0,255.0,2.0,13.1,455.0,488.46,391.78
2018,4,11,9,15,272.5,286.5,2.1,13.35,463.5,500.41,398.96
2018,4,11,9,30,223.0,318.0,2.2,13.6,472.0,498.73,395.78
2018,4,11,9,45,231.0,334.0,2.3,13.85,501.0,531.59,420.04
2018,4,11,10,0,239.0,350.0,2.4,14.1,530.0,564.31,443.72
2018,4,11,10,15,327.5,341.5,2.6,14.15,598.0,653.01,511.38
2018,4,11,10,30,416.0,333.0,2.8,14.2,666.0,745.51,580.2
2018,4,11,10,45,405.5,346.0,3.0,14.3,678.0,760.91,590.42
2018,4,11,11,0,395.0,359.0,3.2,14.4,690.0,764.08,592.7
2018,4,11,11,15,375.0,374.0,3.4,14.35,692.5,767.92,595.37
2018,4,11,11,30,355.0,389.0,3.6,14.3,695.0,769.51,596.41
2018,4,11,11,45,333.0,400.5,3.8,14.3,689.0,763.31,591.8
2018,4,11,12,0,311.0,412.0,4.0,14.3,683.0,755.22,585.84
2018,4,11,12,15,288.5,413.0,4.1,14.25,664.0,733.79,570.19
2018,4,11,12,30,266.0,414.0,4.2,14.2,645.0,710.98,553.58
2018,4,11,12,45,295.0,404.0,4.35,14.15,658.0,726.54,567.11
2018,4,11,13,0,324.0,394.0,4.5,14.1,671.0,740.1,579.0
2018,4,11,13,15,235.5,385.0,4.5,14.0,584.0,639.01,502.51
2018,4,11,13,30,147.0,376.0,4.5,13.9,497.0,528.54,417.87
2018,4,11,13,45,109.0,356.0,4.55,13.8,444.5,468.16,371.68
2018,4,11,14,0,71.0,336.0,4.6,13.7,392.0,398.85,317.7
2018,4,11,14,15,270.5,300.5,4.55,13.6,500.0,551.0,442.42
2018,4,11,14,30,470.0,265.0,4.5,13.5,608.0,677.73,543.22
2018,4,11,14,45,440.5,257.0,4.45,13.35,565.0,626.16,503.63
2018,4,11,15,0,411.0,249.0,4.4,13.2,522.0,575.45,465.08
2018,4,11,15,15,280.5,248.5,4.4,13.2,429.5,455.28,369.88
2018,4,11,15,30,150.0,248.0,4.4,13.2,337.0,347.8,282.83
2018,4,11,15,45,263.0,218.0,4.4,13.1,358.0,383.16,313.58
2018,4,11,16,0,376.0,188.0,4.4,13.0,379.0,399.76,327.66
2018,4,11,16,15,339.0,173.5,4.3,12.85,332.0,344.76,282.08
2018,4,11,16,30,302.0,159.0,4.2,12.7,285.0,293.29,238.92
2018,4,11,16,45,191.5,123.5,4.1,12.55,199.5,196.87,158.91
2018,4,11,17,0,81.0,88.0,4.0,12.4,114.0,111.54,88.13
2018,4,11,17,15,48.0,52.0,3.95,12.15,66.5,62.75,46.88
2018,4,11,17,30,15.0,16.0,3.9,11.9,19.0,18.41,9.61
2018,4,11,17,45,39.0,29.5,3.8,11.7,35.0,33.38,21.08
2018,4,11,18,0,63.0,43.0,3.7,11.5,51.0,43.95,28.5
2018,4,11,18,15,35.5,26.5,3.85,11.25,30.5,23.39,8.78
2018,4,11,18,30,8.0,10.0,4.0,11.0,10.0,9.53,0.0
2018,4,11,18,45,4.0,5.0,4.15,10.75,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.7,5.95,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,4,12,5,45,43.5,13.5,1.85,7.05,16.5,12.87,0.0
2018,4,12,6,0,82.0,25.0,1.9,7.6,31.0,20.8,6.15
2018,4,12,6,15,242.0,39.5,2.2,8.15,76.5,51.27,28.86
2018,4,12,6,30,402.0,54.0,2.5,8.7,122.0,103.99,65.32
2018,4,12,6,45,481.5,63.0,2.8,9.2,172.5,155.16,107.34
2018,4,12,7,0,561.0,72.0,3.1,9.7,223.0,216.04,160.33
2018,4,12,7,15,613.0,79.0,3.2,10.0,276.5,275.68,214.26
2018,4,12,7,30,665.0,86.0,3.3,10.3,330.0,340.9,272.46
2018,4,12,7,45,701.0,91.5,3.45,10.65,383.0,402.89,327.12
2018,4,12,8,0,737.0,97.0,3.6,11.0,436.0,467.82,382.67
2018,4,12,8,15,761.5,102.0,3.6,11.3,486.5,528.55,433.1
2018,4,12,8,30,786.0,107.0,3.6,11.6,537.0,589.58,482.18
2018,4,12,8,45,802.5,112.5,3.6,11.9,584.0,646.95,526.88
2018,4,12,9,0,819.0,118.0,3.6,12.2,631.0,703.79,569.88
2018,4,12,9,15,830.0,123.0,3.55,12.45,672.5,755.2,606.72
2018,4,12,9,30,841.0,128.0,3.5,12.7,714.0,805.01,640.89
2018,4,12,9,45,847.0,133.5,3.5,12.95,749.0,849.37,670.85
2018,4,12,10,0,853.0,139.0,3.5,13.2,784.0,891.27,698.71
2018,4,12,10,15,755.5,180.5,3.45,13.4,768.0,880.29,688.64
2018,4,12,10,30,658.0,222.0,3.4,13.6,752.0,856.82,670.1
2018,4,12,10,45,449.5,306.0,3.4,13.8,672.5,761.42,594.93
2018,4,12,11,0,241.0,390.0,3.4,14.0,593.0,648.47,505.72
2018,4,12,11,15,162.5,356.0,3.45,14.1,494.0,528.46,415.35
2018,4,12,11,30,84.0,322.0,3.5,14.2,395.0,405.12,319.76
2018,4,12,11,45,78.0,343.0,3.55,14.3,411.0,421.89,332.48
2018,4,12,12,0,72.0,364.0,3.6,14.4,427.0,438.31,344.38
2018,4,12,12,15,137.0,369.0,3.7,14.4,488.5,521.68,409.92
2018,4,12,12,30,202.0,374.0,3.8,14.4,550.0,591.41,464.1
2018,4,12,12,45,327.0,353.5,3.95,14.4,635.0,704.23,551.35
2018,4,12,13,0,452.0,333.0,4.1,14.4,720.0,812.08,632.87
2018,4,12,13,15,346.0,360.0,4.15,14.35,653.0,718.75,562.17
2018,4,12,13,30,240.0,387.0,4.2,14.3,586.0,639.06,501.18
2018,4,12,13,45,373.0,334.5,4.3,14.25,632.5,699.25,551.66
2018,4,12,14,0,506.0,282.0,4.4,14.2,679.0,762.01,602.39
2018,4,12,14,15,624.0,229.5,4.4,14.1,699.5,795.09,630.3
2018,4,12,14,30,742.0,177.0,4.4,14.0,720.0,815.43,648.14
2018,4,12,14,45,689.0,182.0,4.4,13.85,666.0,748.64,599.18
2018,4,12,15,0,636.0,187.0,4.4,13.7,612.0,683.5,550.39
2018,4,12,15,15,686.0,163.5,4.4,13.7,594.5,664.37,537.25
2018,4,12,15,30,736.0,140.0,4.4,13.7,577.0,638.53,518.04
2018,4,12,15,45,715.0,134.0,4.3,13.4,529.5,580.92,472.77
2018,4,12,16,0,694.0,128.0,4.2,13.1,482.0,523.68,426.76
2018,4,12,16,15,655.0,121.0,4.05,12.8,427.5,457.18,372.02
2018,4,12,16,30,616.0,114.0,3.9,12.5,373.0,393.72,318.49
2018,4,12,16,45,580.0,106.0,3.75,12.25,324.0,333.82,266.48
2018,4,12,17,0,544.0,98.0,3.6,12.0,275.0,277.33,216.2
2018,4,12,17,15,481.5,87.5,3.25,11.45,223.5,213.41,160.19
2018,4,12,17,30,419.0,77.0,2.9,10.9,172.0,158.88,112.71
2018,4,12,17,45,329.0,63.5,2.6,10.4,126.0,105.32,69.25
2018,4,12,18,0,239.0,50.0,2.3,9.9,80.0,62.93,38.11
2018,4,12,18,15,140.0,32.0,2.2,9.55,47.5,27.49,11.86
2018,4,12,18,30,41.0,14.0,2.1,9.2,15.0,13.34,0.0
2018,4,12,18,45,20.5,7.0,2.0,8.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.5,5.25,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.6,5.9,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,1.7,6.5,21.5,15.25,0.0
2018,4,13,6,0,155.0,30.0,1.8,7.1,41.0,24.57,10.4
2018,4,13,6,15,270.0,43.5,2.0,7.8,82.5,57.27,32.95
2018,4,13,6,30,385.0,57.0,2.2,8.5,124.0,104.12,66.3
2018,4,13,6,45,465.5,66.5,2.4,9.2,174.5,156.46,109.23
2018,4,13,7,0,546.0,76.0,2.6,9.9,225.0,217.25,161.77
2018,4,13,7,15,600.0,82.5,2.85,10.6,278.5,276.21,214.52
2018,4,13,7,30,654.0,89.0,3.1,11.3,332.0,340.98,271.65
2018,4,13,7,45,693.0,94.0,3.4,12.0,385.5,403.17,325.8
2018,4,13,8,0,732.0,99.0,3.7,12.7,439.0,468.63,381.11
2018,4,13,8,15,759.0,103.0,3.75,13.2,489.5,529.39,431.03
2018,4,13,8,30,786.0,107.0,3.8,13.7,540.0,590.74,479.83
2018,4,13,8,45,805.5,110.5,3.85,14.15,587.0,647.93,524.04
2018,4,13,9,0,825.0,114.0,3.9,14.6,634.0,704.86,566.79
2018,4,13,9,15,842.5,115.5,3.85,15.0,676.5,757.59,603.86
2018,4,13,9,30,860.0,117.0,3.8,15.4,719.0,809.21,638.8
2018,4,13,9,45,875.5,117.0,3.75,15.8,756.5,856.15,669.76
2018,4,13,10,0,891.0,117.0,3.7,16.2,794.0,895.47,694.86
2018,4,13,10,15,898.0,118.5,3.65,16.5,823.0,931.87,717.93
2018,4,13,10,30,905.0,120.0,3.6,16.8,852.0,965.38,738.77
2018,4,13,10,45,910.0,121.5,3.6,17.1,874.0,993.9,756.39
2018,4,13,11,0,915.0,123.0,3.6,17.4,896.0,1019.09,771.73
2018,4,13,11,15,916.5,125.0,3.55,17.65,910.0,1037.9,782.54
2018,4,13,11,30,918.0,127.0,3.5,17.9,924.0,1053.03,790.96
2018,4,13,11,45,917.0,128.0,3.45,18.15,929.0,1060.88,794.6
2018,4,13,12,0,916.0,129.0,3.4,18.4,934.0,1064.91,795.89
2018,4,13,12,15,915.0,129.5,3.4,18.55,932.0,1064.6,795.19
2018,4,13,12,30,914.0,130.0,3.4,18.7,930.0,1060.5,792.14
2018,4,13,12,45,911.5,129.0,3.35,18.9,919.5,1049.57,784.17
2018,4,13,13,0,909.0,128.0,3.3,19.1,909.0,1034.94,773.92
2018,4,13,13,15,904.0,127.5,3.25,19.15,891.0,1014.79,760.58
2018,4,13,13,30,899.0,127.0,3.2,19.2,873.0,991.2,745.06
2018,4,13,13,45,892.0,125.5,3.2,19.3,847.5,961.42,725.67
2018,4,13,14,0,885.0,124.0,3.2,19.4,822.0,928.58,704.2
2018,4,13,14,15,868.5,125.5,3.1,19.35,787.5,893.87,681.09
2018,4,13,14,30,852.0,127.0,3.0,19.3,753.0,850.56,651.94
2018,4,13,14,45,843.0,123.0,2.95,19.3,715.5,805.58,621.65
2018,4,13,15,0,834.0,119.0,2.9,19.3,678.0,758.55,589.61
2018,4,13,15,15,812.0,115.5,2.9,19.3,630.5,701.1,549.33
2018,4,13,15,30,790.0,112.0,2.9,19.3,583.0,643.3,506.64
2018,4,13,15,45,773.5,108.0,2.65,18.95,538.0,588.29,464.64
2018,4,13,16,0,757.0,104.0,2.4,18.6,493.0,533.47,421.6
2018,4,13,16,15,710.5,101.0,2.15,18.2,436.0,464.18,366.38
2018,4,13,16,30,664.0,98.0,1.9,17.8,379.0,398.58,312.71
2018,4,13,16,45,635.5,89.0,1.65,17.35,329.0,337.95,261.52
2018,4,13,17,0,607.0,80.0,1.4,16.9,279.0,279.79,210.99
2018,4,13,17,15,548.0,70.0,1.35,16.05,225.5,215.46,156.08
2018,4,13,17,30,489.0,60.0,1.3,15.2,172.0,157.95,106.96
