Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,17,45,406.5,51.0,1.25,14.35,128.0,105.31,64.75
2018,4,13,18,0,324.0,42.0,1.2,13.5,84.0,62.97,34.6
2018,4,13,18,15,203.5,28.0,1.2,13.05,50.5,24.77,10.15
2018,4,13,18,30,83.0,14.0,1.2,12.6,17.0,13.34,0.0
2018,4,13,18,45,41.5,7.0,1.2,12.1,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,15.73,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,26.2,12.85
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,61.42,34.05
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,109.44,67.7
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,161.3,110.21
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,221.92,162.41
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,281.02,214.56
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,345.28,270.01
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,406.98,321.77
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,471.41,373.54
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,531.53,419.82
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,592.62,464.71
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,649.91,504.78
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,706.89,542.8
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,759.41,575.23
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,806.24,602.81
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,851.83,628.9
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,895.4,653.03
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,932.84,675.48
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,967.42,696.06
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,996.54,712.13
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,1022.33,726.14
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,1041.71,738.86
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,1057.41,749.48
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,1066.8,755.33
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,1072.32,759.03
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,1071.97,760.45
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,1067.72,759.59
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,1057.61,755.33
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,1043.73,748.77
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,1023.59,739.16
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,999.89,727.1
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,970.45,710.6
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,937.84,691.85
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,899.46,669.38
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,858.42,644.73
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,812.18,615.91
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,764.01,585.17
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,714.47,551.91
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,660.04,512.65
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,600.7,470.22
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,541.52,426.07
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,478.1,376.41
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,416.31,326.19
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,350.6,271.22
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,288.8,217.88
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,214.83,156.07
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,152.45,104.94
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,102.01,64.69
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,61.7,35.78
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,26.86,12.36
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,14.3,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,15.25,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,25.62,13.49
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,54.75,33.15
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,102.31,66.82
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,157.41,109.67
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,227.01,167.57
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,286.76,221.02
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,351.76,278.24
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,382.53,307.62
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,398.37,322.64
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,479.03,388.15
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,566.04,457.09
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,637.57,512.57
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,712.46,569.34
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,764.63,606.32
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,815.38,641.66
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,841.31,658.7
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,861.36,671.69
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,904.22,701.2
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,945.3,729.41
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,979.28,752.58
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,1019.05,779.79
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,1037.08,791.81
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,1051.47,801.6
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,1060.13,808.09
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,1065.0,812.16
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,1063.53,812.18
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,1058.25,809.74
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,1046.68,803.22
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,1031.42,794.22
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,1009.74,780.52
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,984.7,764.49
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,953.1,744.23
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,918.61,721.72
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,817.31,649.56
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,712.26,571.17
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,563.42,455.01
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,423.66,342.63
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,295.78,239.78
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,178.47,143.07
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,136.76,109.21
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,100.49,79.34
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,108.19,86.28
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,115.08,92.44
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,147.26,118.97
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,166.03,132.28
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,134.91,105.11
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,106.31,80.49
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,74.09,53.51
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,46.29,31.01
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,26.05,13.35
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,12.39,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,5.24,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,8.33,0.61
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,14.86,6.94
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,21.46,12.87
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,23.94,15.17
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,26.49,17.43
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,26.76,17.7
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,26.91,17.79
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,67.24,52.45
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,113.3,91.78
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,212.41,174.8
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,316.37,259.47
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,290.3,237.19
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,265.63,216.0
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,181.29,146.66
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,94.16,73.91
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,131.87,105.31
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,175.0,140.68
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,269.32,217.07
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,366.07,293.5
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,343.79,275.39
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,321.3,257.49
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,379.14,303.34
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,437.61,348.83
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,452.86,360.29
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,467.83,371.69
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,562.04,447.69
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,654.48,520.42
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,633.71,503.24
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,600.57,477.54
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,524.35,418.37
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,438.48,350.98
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,542.55,435.21
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,639.59,511.4
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,636.42,510.49
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,629.5,507.19
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,567.23,459.55
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,506.96,412.97
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,559.61,458.34
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,591.08,485.37
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,534.1,439.76
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,477.6,393.86
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,446.34,367.02
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,407.69,332.27
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,345.3,276.95
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,285.6,222.7
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,212.23,158.85
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,151.75,107.44
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,105.5,67.94
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,65.17,37.17
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,26.62,13.08
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,15.25,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,4.77,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,19.06,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,31.95,16.99
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,69.77,39.97
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,119.39,76.01
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,172.69,120.98
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,233.83,174.72
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,294.36,228.8
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,359.89,286.09
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,422.06,339.46
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,486.9,393.22
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,547.77,441.93
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,609.47,489.56
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,666.69,532.02
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,723.44,572.75
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,776.5,608.09
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,823.66,638.51
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,869.18,666.77
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,912.58,693.02
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,949.85,715.11
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,984.13,734.96
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,1011.82,750.16
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,1036.07,763.07
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,1055.25,773.75
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,1070.75,782.19
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,1071.62,781.68
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,1068.49,778.97
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,1053.99,769.53
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,1045.8,764.37
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,1047.21,765.21
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,1053.9,769.42
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,1031.81,755.66
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,1006.29,740.12
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,969.0,716.96
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,936.34,696.83
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,900.6,675.55
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,861.93,652.01
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,817.71,624.21
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,771.18,594.35
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,715.5,556.42
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,659.26,515.76
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,594.79,469.72
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,531.16,422.17
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,468.5,372.37
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,407.45,322.15
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,337.65,263.71
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,273.01,208.12
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,213.36,156.21
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,159.78,109.64
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,109.26,68.57
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,67.08,38.15
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,29.28,15.15
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,18.11,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,4.62,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,6.48,0.0
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,8.33,1.59
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,17.14,9.35
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,25.97,17.08
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,26.91,17.86
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,27.84,18.61
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,32.5,22.54
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,37.17,26.44
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,57.22,43.41
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,77.32,60.15
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,85.29,66.52
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,93.32,72.92
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,129.66,102.66
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,166.59,132.31
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,267.89,213.54
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,368.27,291.1
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,493.11,386.07
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,612.89,473.79
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,657.99,504.6
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,692.19,528.24
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,716.82,545.41
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,740.58,562.01
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,669.72,510.36
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,608.82,465.35
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,577.11,442.59
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,532.46,410.02
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,503.07,388.8
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,473.53,367.16
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,534.17,413.62
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,580.86,448.88
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,606.43,470.09
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,637.97,495.47
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,648.28,505.53
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,661.62,517.63
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,672.09,528.92
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,675.72,534.71
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,645.16,512.99
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,609.17,486.73
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,583.15,467.81
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,549.11,441.32
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,489.18,392.59
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,429.29,342.23
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,365.34,286.91
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,304.23,232.43
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,238.38,174.07
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,179.39,121.84
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,119.43,72.93
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,71.12,38.53
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,28.64,14.61
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,14.31,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,8.58,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,17.69,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,33.91,17.47
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,73.96,40.07
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,126.64,78.62
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,180.98,125.09
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,242.34,179.8
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,303.82,235.52
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,368.34,292.79
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,429.64,346.11
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,492.82,399.17
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,553.94,448.89
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,615.55,497.31
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,672.33,540.83
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,725.28,579.71
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,777.29,615.46
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,827.71,649.47
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,872.1,678.81
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,914.16,706.18
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,950.69,729.57
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,984.17,750.71
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,1013.0,768.59
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,1038.38,784.12
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,1057.17,795.93
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,1072.2,805.36
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,1081.4,811.03
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,1086.69,814.28
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,1085.04,812.83
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,1079.48,808.97
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,1066.54,800.88
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,1049.86,790.42
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,1029.91,777.65
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,1006.38,762.52
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,966.66,736.33
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,924.84,708.62
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,884.47,681.59
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,836.33,648.83
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,807.94,630.0
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,770.56,604.45
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,717.61,567.43
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,666.07,529.06
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,607.24,483.59
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,548.55,437.06
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,485.06,385.83
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,423.32,334.42
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,357.27,278.22
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,295.27,223.99
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,231.7,168.6
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,174.57,118.96
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,117.76,73.01
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,71.75,40.2
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,30.23,15.93
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,15.94,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,8.58,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,17.93,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,36.73,19.95
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,75.04,42.03
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,126.14,79.21
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,180.13,124.37
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,241.96,178.02
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,301.59,230.59
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,365.52,285.52
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,426.95,336.95
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,489.95,387.71
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,549.76,434.96
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,610.08,481.07
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,666.24,522.76
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,718.69,560.12
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,769.66,594.33
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,819.19,627.07
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,863.76,656.28
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,906.17,683.79
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,942.08,706.55
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,974.92,727.2
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,1002.03,744.01
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,1025.68,758.6
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,1043.79,769.59
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,1058.16,778.28
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,1067.21,783.63
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,1072.4,786.64
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,1071.16,786.11
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,1066.04,783.23
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,1055.58,776.43
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,1041.35,767.32
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,1019.92,754.6
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,994.95,739.58
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,965.8,721.6
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,933.51,701.42
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,895.47,677.58
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,854.79,651.66
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,808.8,621.68
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,760.87,589.89
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,708.62,553.83
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,657.62,516.38
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,600.15,474.11
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,542.58,430.19
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,480.2,380.49
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,419.15,330.1
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,356.12,276.55
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,295.34,223.39
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,231.39,167.54
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,173.87,117.47
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,116.95,71.2
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,70.0,37.62
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,30.29,15.76
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,16.74,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,10.01,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,8.58,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,18.72,0.0
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,37.87,20.27
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,76.64,42.41
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,127.34,79.65
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,180.88,124.92
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,241.67,178.18
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,301.63,231.3
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,366.37,286.99
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,426.64,337.47
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,488.9,387.39
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,548.64,433.04
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,608.89,476.95
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,664.63,516.1
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,716.7,550.48
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,766.94,581.85
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,815.62,611.48
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,859.76,638.14
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,901.66,662.98
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,938.17,684.05
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,971.69,703.06
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,999.55,719.37
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,1024.02,733.56
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,1041.97,743.76
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,1056.22,751.8
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,1064.65,755.56
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,1069.25,757.13
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,1068.99,756.62
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,1064.86,753.93
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,1053.82,747.82
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,1039.0,739.52
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,1019.11,728.56
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,995.71,715.42
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,964.43,697.37
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,930.23,677.33
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,893.46,655.53
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,853.86,631.59
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,808.21,603.34
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,760.71,573.36
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,708.65,538.97
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,657.88,503.09
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,599.1,461.19
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,540.5,417.84
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,477.67,369.32
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,416.72,320.55
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,353.04,268.13
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,293.13,217.23
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,230.81,164.29
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,174.35,116.26
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,118.58,71.79
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,72.43,39.26
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,32.19,17.11
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,17.53,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,9.53,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,19.87,2.49
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,42.02,23.67
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,82.29,47.36
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,135.32,86.37
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,189.6,131.93
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,251.64,185.84
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,312.46,239.17
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,377.56,294.55
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,427.36,336.65
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,473.74,373.94
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,532.7,418.87
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,592.7,462.53
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,652.57,504.31
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,711.94,544.0
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,768.71,579.82
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,825.3,613.79
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,866.77,637.01
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,905.28,657.99
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,917.09,663.67
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,927.8,669.11
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,918.55,661.37
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,900.8,646.89
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,904.97,648.92
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,906.03,648.72
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,888.15,636.72
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,867.33,622.94
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,890.2,639.01
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,910.46,652.91
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,944.7,676.92
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,974.46,697.11
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,995.77,711.23
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,1008.37,720.11
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,975.26,700.36
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,939.32,679.17
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,898.23,654.33
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,854.8,627.71
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,807.6,598.64
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,754.05,564.72
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,708.48,535.0
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,660.73,501.46
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,604.72,461.2
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,548.49,419.49
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,483.33,369.9
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,419.56,319.66
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,355.8,267.78
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,295.35,217.01
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,230.21,162.76
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,171.57,113.72
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,116.52,70.44
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,71.81,39.38
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,32.25,17.34
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,19.14,0.0
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,9.53,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,21.05,5.34
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,38.35,22.77
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,70.26,44.62
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,108.42,74.18
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,152.08,110.29
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,201.91,152.52
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,251.46,194.79
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,304.17,238.58
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,373.49,293.82
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,454.76,356.58
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,525.85,409.66
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,602.78,464.92
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,658.0,502.5
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,711.53,537.65
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,763.74,569.77
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,815.35,599.62
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,862.43,625.79
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,902.49,646.87
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,938.49,666.57
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,971.63,684.3
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,998.87,697.32
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,1022.78,708.25
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,1039.74,717.96
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,1053.08,725.73
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,1061.22,730.72
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,1065.62,733.7
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,1063.76,733.42
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,1058.15,731.12
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,1046.36,726.34
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,1030.99,719.42
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,1010.09,709.49
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,985.83,697.38
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,955.98,681.58
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,923.14,663.65
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,885.35,641.8
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,850.24,621.43
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,803.54,593.52
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,755.17,563.9
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,698.07,525.86
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,640.7,485.54
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,587.51,449.35
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,533.87,410.91
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,471.41,363.42
