Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,8.1,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,13.38,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,26.92,16.39
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,44.07,28.78
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,74.45,48.41
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,104.02,71.59
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,131.62,96.49
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,156.03,118.86
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,193.98,150.69
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,233.48,183.24
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,308.43,242.51
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,401.25,315.23
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,470.34,368.64
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,549.93,428.71
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,602.92,466.9
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,656.21,504.21
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,703.45,536.59
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,750.04,567.71
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,793.68,595.9
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,835.95,622.03
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,872.84,644.69
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,903.57,663.09
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,933.48,680.87
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,960.84,696.89
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,981.07,708.82
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,998.28,718.89
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,1009.36,725.35
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,1017.18,729.86
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,1019.67,731.57
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,1018.78,731.27
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,1011.97,727.52
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,1001.76,721.7
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,984.84,711.99
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,964.74,700.28
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,939.63,685.27
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,911.6,668.3
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,878.54,648.38
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,842.98,626.58
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,802.57,600.86
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,760.21,573.51
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,712.61,540.84
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,664.83,506.62
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,612.4,470.52
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,559.46,432.69
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,504.17,390.99
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,449.2,348.07
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,391.48,301.67
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,335.61,255.21
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,277.66,206.1
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,223.35,159.29
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,169.06,113.4
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,120.5,74.3
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,74.43,42.32
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,37.25,26.36
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,24.27,13.48
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,14.31,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,8.58,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,9.05,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,15.09,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,25.46,14.99
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,40.07,24.31
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,68.12,39.91
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,92.27,59.89
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,109.35,80.02
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,110.53,85.89
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,136.3,106.88
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,163.38,128.64
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,201.3,158.71
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,245.39,193.32
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,344.21,271.12
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,461.76,361.56
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,562.57,437.63
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,673.4,518.87
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,727.02,555.21
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,777.22,587.55
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,821.11,615.33
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,863.22,641.58
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,900.02,664.64
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,934.19,685.82
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,963.08,703.44
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,988.93,719.05
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,1009.18,732.27
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,1026.02,743.39
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,1037.36,750.85
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,1045.11,756.14
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,1046.71,757.89
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,1044.67,757.43
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,1036.48,753.24
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,1024.71,746.82
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,1008.9,737.4
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,989.64,725.77
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,965.07,710.8
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,937.28,693.69
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,904.14,673.16
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,868.19,650.59
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,827.47,624.63
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,784.46,596.78
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,736.09,563.97
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,686.26,529.3
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,633.31,491.9
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,580.81,453.46
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,523.18,409.08
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,466.02,363.53
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,405.93,314.25
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,347.74,264.9
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,286.03,211.87
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,229.45,162.36
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,172.01,113.42
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,121.15,72.47
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,73.37,40.3
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,37.03,26.2
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,23.51,12.61
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,15.25,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.63,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,9.05,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,15.12,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,25.86,15.16
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,40.99,25.58
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,66.9,40.06
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,88.2,57.8
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,104.48,76.67
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,106.79,83.03
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,137.65,108.52
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,169.74,134.63
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,227.68,180.92
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,291.09,231.23
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,410.78,326.37
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,550.65,435.17
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,618.87,486.69
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,692.14,541.04
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,742.1,575.29
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,787.01,604.71
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,830.08,632.64
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,871.03,658.75
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,909.08,683.0
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,944.6,705.34
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,974.0,723.16
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,1000.39,738.91
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,1020.19,750.72
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,1036.58,760.36
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,1048.45,767.13
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,1056.73,771.67
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,1059.32,773.58
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,1058.21,773.23
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,1051.4,769.29
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,1040.89,763.07
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,1025.22,754.0
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,1005.94,742.61
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,981.69,727.78
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,954.05,710.66
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,920.56,689.91
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,884.14,667.1
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,842.73,640.58
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,798.86,612.04
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,750.14,578.82
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,699.83,543.92
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,646.41,505.97
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,592.13,465.96
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,534.62,421.25
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,476.36,374.38
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,414.74,323.12
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,354.86,271.67
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,292.87,217.63
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,233.29,165.0
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,174.33,114.31
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,122.1,72.05
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,71.48,38.51
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,34.7,24.22
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.75,11.69
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,15.25,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.63,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,5.24,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,9.41,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,24.33,13.7
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,40.82,27.23
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,73.33,49.89
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,111.7,79.33
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,154.1,114.02
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,200.9,153.1
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,249.16,193.39
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,301.02,236.06
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,351.34,276.76
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,404.12,318.29
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,454.07,356.44
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,509.88,397.77
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,556.5,430.9
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,603.64,463.41
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,660.35,503.15
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,719.81,543.83
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,778.42,582.91
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,837.05,621.07
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,873.38,642.69
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,907.66,662.76
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,934.81,677.88
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,959.38,691.29
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,978.78,701.44
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,995.22,709.76
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,1006.06,715.1
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,1013.73,718.57
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,1013.25,717.82
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,1009.51,715.17
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,998.07,707.33
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,983.6,697.73
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,965.57,687.06
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,944.74,674.61
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,916.48,657.14
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,885.91,638.13
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,851.27,617.05
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,814.75,594.24
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,773.14,567.33
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,730.32,539.1
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,682.76,506.55
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,634.72,473.05
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,582.48,437.56
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,528.16,399.46
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,474.02,359.96
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,421.07,320.05
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,365.59,276.93
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,312.51,234.46
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,257.28,189.76
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,206.05,147.68
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,155.92,107.04
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,111.37,72.27
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,69.37,42.7
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,35.16,23.96
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,22.32,10.59
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,11.44,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.81,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,7.63,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,18.82,9.02
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,31.79,19.88
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,62.03,41.66
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,97.51,69.14
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,138.37,102.31
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,183.67,139.73
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,230.28,178.06
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,280.78,219.05
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,330.35,258.66
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,382.96,299.75
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,433.42,337.94
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,490.62,380.05
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,541.14,416.26
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,593.13,452.62
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,654.1,495.85
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,722.05,542.88
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,785.97,587.17
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,850.1,628.02
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,888.72,651.54
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,925.2,673.6
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,955.77,691.32
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,975.76,702.12
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,998.09,715.79
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,1017.29,727.47
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,1030.74,735.74
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,1040.8,741.95
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,1046.85,746.61
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,1049.27,749.11
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,1047.43,749.16
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,1041.74,746.87
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,1026.02,738.07
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,1006.71,727.05
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,982.06,712.86
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,954.13,696.72
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,920.03,676.38
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,883.17,653.98
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,840.41,627.26
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,795.57,598.71
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,746.13,565.45
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,695.21,530.15
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,641.55,492.21
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,585.59,451.4
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,524.9,405.05
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,465.22,358.07
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,402.27,307.25
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,342.47,257.54
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,281.61,206.34
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,225.59,158.63
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,168.38,111.45
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,118.95,72.99
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,71.2,40.66
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,35.0,23.89
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,23.25,10.74
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,13.34,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,6.2,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,12.39,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,26.21,14.47
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,43.31,28.88
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,74.92,49.54
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,111.66,77.34
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,143.63,105.25
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,174.41,132.61
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,213.79,165.98
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,254.94,200.25
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,317.02,249.96
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,391.68,308.86
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,460.75,362.48
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,536.81,420.17
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,596.96,464.13
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,656.25,506.35
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,707.53,542.08
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,758.98,577.13
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,805.81,608.44
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,851.97,637.57
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,888.58,660.08
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,922.84,680.88
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,950.24,697.02
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,974.79,711.25
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,987.75,718.74
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,1003.33,728.1
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,1013.72,733.63
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,1020.83,737.17
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,1030.5,742.48
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,1036.59,745.56
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,1039.21,746.18
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,1028.93,738.69
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,1011.41,727.5
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,990.58,714.29
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,964.66,697.85
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,935.74,679.49
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,907.84,662.73
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,870.58,639.61
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,828.08,612.65
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,783.66,584.1
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,734.36,551.44
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,683.9,515.84
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,628.38,477.18
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,572.84,437.17
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,513.6,392.63
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,455.74,347.73
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,394.06,298.73
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,335.4,250.7
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,274.88,200.69
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,219.7,154.53
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,162.01,107.72
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,113.99,70.84
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,68.7,40.31
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,34.08,22.95
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,21.64,8.85
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,10.48,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,5.72,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,15.6,6.11
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,26.61,15.94
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,54.87,37.1
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,85.94,61.59
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,124.32,93.15
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,166.56,128.28
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,211.19,165.17
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,261.1,205.73
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,308.77,243.72
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,358.79,282.59
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,406.72,318.61
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,456.28,354.83
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,502.9,387.66
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,550.4,420.13
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,595.7,450.85
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,641.69,481.39
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,683.18,507.92
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,731.61,538.45
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,764.64,559.16
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,796.58,579.01
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,823.44,595.37
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,848.71,610.58
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,868.78,622.73
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,886.93,633.61
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,898.01,639.99
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,906.86,644.99
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,930.92,661.89
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,952.62,677.12
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,975.21,693.25
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,992.08,703.52
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,976.73,694.55
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,958.2,683.81
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,934.54,669.34
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,907.88,652.92
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,874.14,632.59
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,838.0,610.51
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,796.99,584.92
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,754.1,557.28
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,705.23,523.74
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,655.58,488.99
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,602.08,452.17
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,548.8,414.33
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,490.05,370.87
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,433.58,327.86
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,371.18,279.32
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,315.35,234.67
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,256.27,187.34
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,203.3,144.55
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,149.9,102.46
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,104.88,68.55
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,64.28,40.1
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,32.6,21.48
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,19.16,6.32
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,5.72,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,7.63,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,19.59,8.69
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,33.3,23.08
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,64.86,43.09
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,102.62,72.0
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,144.83,106.37
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,192.02,145.72
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,239.05,185.07
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,289.9,227.04
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,339.89,267.61
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,396.13,311.95
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,450.19,353.57
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,506.43,395.74
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,556.21,431.87
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,606.84,467.69
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,648.75,496.46
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,689.35,523.69
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,723.7,545.8
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,755.82,565.99
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,790.17,588.63
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,823.23,610.15
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,850.48,627.27
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,875.95,643.1
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,895.97,656.38
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,913.84,668.29
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,924.89,675.65
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,933.5,681.5
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,940.5,687.15
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,944.83,691.12
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,944.47,691.97
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,941.61,691.24
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,927.23,682.39
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,910.16,671.83
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,887.09,657.54
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,861.51,641.47
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,829.14,620.64
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,794.77,598.2
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,756.66,572.86
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,714.68,544.42
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,666.66,510.35
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,618.42,475.52
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,569.15,440.59
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,519.77,404.54
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,467.28,364.62
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,415.29,323.91
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,360.16,279.67
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,307.25,236.05
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,252.39,190.36
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,201.59,147.54
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,150.71,105.4
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,105.43,69.4
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,63.65,39.6
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,30.94,20.52
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.86,5.31
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,7.63,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,11.44,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,22.01,9.93
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,36.62,25.84
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,70.66,43.33
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,110.47,72.73
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,147.69,105.59
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,181.34,136.08
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,231.68,177.79
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,286.57,222.88
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,356.34,278.61
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,440.15,344.33
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,503.45,392.87
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,570.86,442.99
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,626.22,482.42
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,681.81,520.66
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,725.19,549.03
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,765.49,574.48
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,800.63,595.32
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,831.75,612.95
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,869.77,636.14
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,906.0,657.45
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,937.25,675.47
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,966.12,691.89
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,987.02,703.61
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,1004.98,713.57
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,1017.79,720.87
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,1020.57,722.0
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,1026.85,725.61
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,1022.95,722.93
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,1011.74,715.99
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,997.39,707.22
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,980.11,697.51
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,959.75,685.83
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,935.0,670.95
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,907.44,654.23
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,872.73,633.39
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,835.77,610.87
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,794.51,585.06
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,751.5,557.06
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,702.51,523.44
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,652.84,488.68
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,598.88,451.9
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,544.99,413.88
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,488.56,372.38
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,433.24,330.25
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,374.36,284.05
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,316.02,236.95
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,258.68,189.92
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,205.8,145.95
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,152.92,102.96
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,106.62,67.12
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,63.48,37.66
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,31.06,20.19
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,19.34,4.06
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,8.58,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,9.53,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,20.81,8.51
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,35.31,24.71
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,70.48,44.21
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,113.97,76.03
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,160.45,113.53
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,213.29,157.71
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,265.72,201.95
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,322.73,249.18
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,378.41,294.32
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,439.79,342.35
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,495.59,384.59
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,553.02,426.51
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,606.91,464.71
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,661.31,502.02
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,710.9,534.17
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,759.73,564.73
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,803.66,591.57
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,846.04,616.0
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,883.61,637.08
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,919.1,656.54
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,948.33,672.49
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,969.35,683.26
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,990.5,694.6
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,1008.63,704.05
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,1020.1,710.07
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,1028.29,714.2
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,1027.04,713.67
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,1022.4,711.23
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,1017.74,709.36
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,1003.32,701.44
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,985.86,692.11
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,965.33,680.83
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,939.9,666.26
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,911.69,649.84
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,876.81,629.46
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,839.7,607.39
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,797.42,581.25
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,753.48,552.9
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,703.9,519.23
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,653.67,484.43
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,600.36,448.37
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,547.18,411.15
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,489.58,368.98
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,433.29,326.44
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,372.4,279.17
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,316.91,234.68
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,259.14,187.91
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,205.91,144.25
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,152.86,101.71
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,106.42,66.27
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,63.12,37.16
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,31.15,19.84
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,18.57,1.79
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,6.67,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
