Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,0,16.0,2.0,3.1,16.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.1,16.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,2.9,14.2,5.0,4.77,0.0
2018,8,20,5,45,113.5,19.0,3.05,14.55,28.5,15.1,0.0
2018,8,20,6,0,199.0,33.0,3.2,14.9,52.0,26.66,15.96
2018,8,20,6,15,259.5,45.5,3.2,15.35,86.5,57.07,32.77
2018,8,20,6,30,320.0,58.0,3.2,15.8,121.0,94.88,60.05
2018,8,20,6,45,162.0,65.0,3.2,16.25,97.0,92.53,65.87
2018,8,20,7,0,4.0,72.0,3.2,16.7,73.0,67.9,51.77
2018,8,20,7,15,7.0,90.0,3.15,17.25,92.5,85.92,66.7
2018,8,20,7,30,10.0,108.0,3.1,17.8,112.0,104.4,81.77
2018,8,20,7,45,21.5,138.5,3.1,18.4,148.5,138.78,109.59
2018,8,20,8,0,33.0,169.0,3.1,19.0,185.0,177.48,140.5
2018,8,20,8,15,140.5,194.5,3.05,19.6,273.5,267.37,212.55
2018,8,20,8,30,248.0,220.0,3.0,20.2,362.0,370.25,293.23
2018,8,20,8,45,377.0,213.0,3.0,20.8,448.5,467.15,368.05
2018,8,20,9,0,506.0,206.0,3.0,21.4,535.0,569.82,445.39
2018,8,20,9,15,612.0,188.0,3.0,21.95,611.0,658.24,510.16
2018,8,20,9,30,718.0,170.0,3.0,22.5,687.0,750.37,575.93
2018,8,20,9,45,760.5,161.5,3.0,23.1,733.5,805.88,612.08
2018,8,20,10,0,803.0,153.0,3.0,23.7,780.0,858.77,645.55
2018,8,20,10,15,814.0,154.5,3.05,24.15,810.0,896.87,669.18
2018,8,20,10,30,825.0,156.0,3.1,24.6,840.0,932.61,691.12
2018,8,20,10,45,834.5,155.5,3.15,25.0,863.0,962.28,709.03
2018,8,20,11,0,844.0,155.0,3.2,25.4,886.0,989.08,725.02
2018,8,20,11,15,849.0,155.0,3.25,25.7,901.0,1008.94,736.77
2018,8,20,11,30,854.0,155.0,3.3,26.0,916.0,1025.46,746.46
2018,8,20,11,45,857.0,155.0,3.4,26.25,923.5,1036.53,753.25
2018,8,20,12,0,860.0,155.0,3.5,26.5,931.0,1044.04,757.89
2018,8,20,12,15,865.5,151.5,3.6,26.55,931.5,1037.12,753.91
2018,8,20,12,30,871.0,148.0,3.7,26.6,932.0,1036.4,754.18
2018,8,20,12,45,876.5,143.0,3.8,26.65,925.5,1030.53,751.14
2018,8,20,13,0,882.0,138.0,3.9,26.7,919.0,1020.95,745.81
2018,8,20,13,15,878.5,137.0,3.95,26.6,902.5,1003.0,735.18
2018,8,20,13,30,875.0,136.0,4.0,26.5,886.0,981.67,722.42
2018,8,20,13,45,869.5,134.0,4.1,26.4,862.0,954.19,705.84
2018,8,20,14,0,864.0,132.0,4.2,26.3,838.0,923.66,687.13
2018,8,20,14,15,856.5,130.0,4.25,26.0,807.5,894.59,669.59
2018,8,20,14,30,849.0,128.0,4.3,25.7,777.0,856.24,645.49
2018,8,20,14,45,839.0,124.5,4.35,25.35,740.0,811.92,617.1
2018,8,20,15,0,829.0,121.0,4.4,25.0,703.0,765.61,586.91
2018,8,20,15,15,814.0,118.0,4.4,25.0,660.5,714.5,551.81
2018,8,20,15,30,799.0,115.0,4.4,25.0,618.0,662.34,513.62
2018,8,20,15,45,780.5,110.5,4.4,24.05,570.5,605.72,472.97
2018,8,20,16,0,762.0,106.0,4.4,23.1,523.0,549.0,430.82
2018,8,20,16,15,742.0,99.5,4.35,22.4,474.0,489.62,384.57
2018,8,20,16,30,722.0,93.0,4.3,21.7,425.0,430.75,337.07
2018,8,20,16,45,687.5,87.5,4.3,21.0,373.0,368.07,285.13
2018,8,20,17,0,653.0,82.0,4.3,20.3,321.0,308.36,234.03
2018,8,20,17,15,593.0,75.0,4.2,19.45,266.0,243.28,178.32
2018,8,20,17,30,533.0,68.0,4.1,18.6,211.0,184.91,128.18
2018,8,20,17,45,482.0,59.0,4.0,17.8,166.5,133.07,84.5
2018,8,20,18,0,431.0,50.0,3.9,17.0,122.0,87.42,49.4
2018,8,20,18,15,297.0,37.5,3.8,16.45,79.0,42.1,22.2
2018,8,20,18,30,163.0,25.0,3.7,15.9,36.0,19.74,5.33
2018,8,20,18,45,89.0,14.0,3.6,15.35,19.0,13.34,0.0
2018,8,20,19,0,15.0,3.0,3.5,14.8,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.4,14.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,21,5,15,10.0,2.0,2.35,13.35,2.0,0.0,0.0
2018,8,21,5,30,20.0,4.0,2.5,13.7,4.0,3.81,0.0
2018,8,21,5,45,60.5,13.0,2.65,14.0,17.5,10.18,0.0
2018,8,21,6,0,101.0,22.0,2.8,14.3,31.0,17.37,8.31
2018,8,21,6,15,132.0,30.0,2.75,14.7,50.0,35.09,19.01
2018,8,21,6,30,163.0,38.0,2.7,15.1,69.0,56.47,34.9
2018,8,21,6,45,81.5,37.0,2.7,15.5,52.5,50.98,34.37
2018,8,21,7,0,0.0,36.0,2.7,15.9,36.0,33.41,22.87
2018,8,21,7,15,0.0,44.5,2.6,16.4,44.5,41.33,29.54
2018,8,21,7,30,0.0,53.0,2.5,16.9,53.0,49.26,36.08
2018,8,21,7,45,0.0,76.5,2.4,17.4,76.5,71.21,54.23
2018,8,21,8,0,0.0,100.0,2.3,17.9,100.0,93.27,72.15
2018,8,21,8,15,0.5,120.5,2.3,18.45,121.0,112.92,87.79
2018,8,21,8,30,1.0,141.0,2.3,19.0,142.0,132.73,103.33
2018,8,21,8,45,2.5,158.5,2.25,19.55,160.5,150.47,117.01
2018,8,21,9,0,4.0,176.0,2.2,20.1,179.0,168.44,130.7
2018,8,21,9,15,6.5,192.5,2.2,20.6,197.0,186.38,144.29
2018,8,21,9,30,9.0,209.0,2.2,21.1,215.0,204.6,157.94
2018,8,21,9,45,13.0,233.5,2.25,21.55,243.0,232.06,178.71
2018,8,21,10,0,17.0,258.0,2.3,22.0,271.0,259.92,199.51
2018,8,21,10,15,23.5,287.0,2.35,22.4,306.0,294.77,225.49
2018,8,21,10,30,30.0,316.0,2.4,22.8,341.0,339.92,258.79
2018,8,21,10,45,42.0,347.0,2.5,23.25,383.0,384.22,291.19
2018,8,21,11,0,54.0,378.0,2.6,23.7,425.0,429.15,323.6
2018,8,21,11,15,56.5,386.0,2.7,23.95,435.5,441.19,331.86
2018,8,21,11,30,59.0,394.0,2.8,24.2,446.0,453.04,340.14
2018,8,21,11,45,69.0,400.0,2.9,24.5,461.5,470.08,352.43
2018,8,21,12,0,79.0,406.0,3.0,24.8,477.0,486.9,364.53
2018,8,21,12,15,89.0,410.0,3.1,24.85,490.0,501.27,375.25
2018,8,21,12,30,99.0,414.0,3.2,24.9,503.0,515.16,385.65
2018,8,21,12,45,113.5,415.0,3.3,25.0,516.0,541.82,405.22
2018,8,21,13,0,128.0,416.0,3.4,25.1,529.0,555.37,415.47
2018,8,21,13,15,178.0,402.5,3.45,25.0,556.5,587.16,440.37
2018,8,21,13,30,228.0,389.0,3.5,24.9,584.0,627.27,470.79
2018,8,21,13,45,314.0,356.5,3.6,24.85,617.0,666.7,502.04
2018,8,21,14,0,400.0,324.0,3.7,24.8,650.0,710.03,535.57
2018,8,21,14,15,478.0,289.5,3.75,24.55,664.0,728.85,551.96
2018,8,21,14,30,556.0,255.0,3.8,24.3,678.0,740.75,563.47
2018,8,21,14,45,588.5,235.0,3.85,24.05,663.5,723.54,553.2
2018,8,21,15,0,621.0,215.0,3.9,23.8,649.0,704.92,541.71
2018,8,21,15,15,600.0,208.0,3.9,23.8,606.0,650.67,502.62
2018,8,21,15,30,579.0,201.0,3.9,23.8,563.0,599.58,465.18
2018,8,21,15,45,556.0,192.5,3.9,22.9,518.5,546.17,426.72
2018,8,21,16,0,533.0,184.0,3.9,22.0,474.0,493.71,387.79
2018,8,21,16,15,496.5,172.0,3.85,21.4,422.0,432.13,340.19
2018,8,21,16,30,460.0,160.0,3.8,20.8,370.0,373.6,293.77
2018,8,21,16,45,425.5,147.0,3.75,20.15,322.5,318.28,248.79
2018,8,21,17,0,391.0,134.0,3.7,19.5,275.0,266.4,205.58
2018,8,21,17,15,346.0,117.5,3.6,18.85,227.5,212.0,159.99
2018,8,21,17,30,301.0,101.0,3.5,18.2,180.0,161.49,117.58
2018,8,21,17,45,245.5,80.0,3.4,17.55,135.0,112.71,77.84
2018,8,21,18,0,190.0,59.0,3.3,16.9,90.0,71.05,45.66
2018,8,21,18,15,130.0,39.5,3.15,16.55,57.0,37.87,22.25
2018,8,21,18,30,70.0,20.0,3.0,16.2,24.0,16.74,1.92
2018,8,21,18,45,35.0,10.0,2.8,15.85,12.0,9.53,0.0
2018,8,21,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.05,13.25,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.2,13.8,2.0,1.91,0.0
2018,8,22,5,45,4.0,10.0,1.35,14.35,10.0,9.53,0.0
2018,8,22,6,0,5.0,18.0,1.5,14.9,18.0,16.71,7.59
2018,8,22,6,15,12.0,33.5,1.55,15.35,35.5,31.88,20.41
2018,8,22,6,30,19.0,49.0,1.6,15.8,53.0,47.97,33.98
2018,8,22,6,45,9.5,63.5,1.7,16.25,65.5,60.69,45.4
2018,8,22,7,0,0.0,78.0,1.8,16.7,78.0,72.45,55.73
2018,8,22,7,15,0.0,77.5,1.75,17.2,77.5,72.11,55.3
2018,8,22,7,30,0.0,77.0,1.7,17.7,77.0,71.67,54.7
2018,8,22,7,45,0.0,85.5,1.7,18.15,85.5,79.64,61.04
2018,8,22,8,0,0.0,94.0,1.7,18.6,94.0,87.63,67.28
2018,8,22,8,15,2.5,114.0,1.7,19.15,115.5,107.87,83.44
2018,8,22,8,30,5.0,134.0,1.7,19.7,137.0,128.47,99.64
2018,8,22,8,45,10.5,175.0,1.75,20.25,181.5,171.49,133.5
2018,8,22,9,0,16.0,216.0,1.8,20.8,226.0,215.42,167.34
2018,8,22,9,15,40.0,257.5,1.85,21.4,285.5,280.85,217.53
2018,8,22,9,30,64.0,299.0,1.9,22.0,345.0,343.7,264.52
2018,8,22,9,45,136.5,326.0,1.95,22.6,430.0,442.35,338.32
2018,8,22,10,0,209.0,353.0,2.0,23.2,515.0,538.13,407.69
2018,8,22,10,15,421.0,296.5,2.05,23.75,638.5,695.25,522.25
2018,8,22,10,30,633.0,240.0,2.1,24.3,762.0,848.63,629.0
2018,8,22,10,45,723.5,206.5,2.2,24.8,818.0,916.66,672.52
2018,8,22,11,0,814.0,173.0,2.3,25.3,874.0,979.7,711.88
2018,8,22,11,15,821.0,172.0,2.4,25.65,889.0,999.98,723.81
2018,8,22,11,30,828.0,171.0,2.5,26.0,904.0,1017.05,734.16
2018,8,22,11,45,833.5,168.5,2.55,26.4,911.5,1027.73,739.87
2018,8,22,12,0,839.0,166.0,2.6,26.8,919.0,1034.94,743.53
2018,8,22,12,15,838.0,167.0,2.7,27.0,918.0,1035.71,744.33
2018,8,22,12,30,837.0,168.0,2.8,27.2,917.0,1032.92,743.01
2018,8,22,12,45,833.5,168.5,2.9,27.35,908.0,1023.56,737.76
2018,8,22,13,0,830.0,169.0,3.0,27.5,899.0,1010.75,730.41
2018,8,22,13,15,828.5,166.0,3.1,27.5,883.0,992.89,720.28
2018,8,22,13,30,827.0,163.0,3.2,27.5,867.0,971.7,708.01
2018,8,22,13,45,823.5,159.0,3.25,27.5,843.5,944.38,691.33
2018,8,22,14,0,820.0,155.0,3.3,27.5,820.0,914.03,672.61
2018,8,22,14,15,812.5,151.5,3.4,27.25,789.5,877.83,650.81
2018,8,22,14,30,805.0,148.0,3.5,27.0,759.0,839.16,627.06
2018,8,22,14,45,795.0,143.5,3.6,26.75,722.0,795.21,599.3
2018,8,22,15,0,785.0,139.0,3.7,26.5,685.0,749.41,569.8
2018,8,22,15,15,768.5,135.5,3.7,26.5,642.5,699.98,535.27
2018,8,22,15,30,752.0,132.0,3.7,26.5,600.0,647.87,497.59
2018,8,22,15,45,733.0,126.5,3.8,25.5,553.5,591.67,458.08
2018,8,22,16,0,714.0,121.0,3.9,24.5,507.0,535.57,417.09
2018,8,22,16,15,690.0,114.5,3.9,23.75,458.0,476.29,371.53
2018,8,22,16,30,666.0,108.0,3.9,23.0,409.0,418.26,325.31
2018,8,22,16,45,630.5,100.5,3.9,22.25,357.5,356.22,274.49
2018,8,22,17,0,595.0,93.0,3.9,21.5,306.0,297.39,224.8
2018,8,22,17,15,544.5,84.5,3.8,20.6,255.0,236.96,173.32
2018,8,22,17,30,494.0,76.0,3.7,19.7,204.0,182.19,126.45
2018,8,22,17,45,423.0,64.0,3.6,18.8,156.0,126.9,81.4
2018,8,22,18,0,352.0,52.0,3.5,17.9,108.0,79.06,45.6
2018,8,22,18,15,250.5,37.0,3.4,17.3,69.5,37.97,20.02
2018,8,22,18,30,149.0,22.0,3.3,16.7,31.0,17.4,0.0
2018,8,22,18,45,74.5,11.0,3.15,16.1,15.5,10.48,0.0
2018,8,22,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.45,12.6,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.7,13.3,4.0,0.0,0.0
2018,8,23,5,45,97.0,18.0,1.95,13.95,25.5,17.16,0.0
2018,8,23,6,0,174.0,32.0,2.2,14.6,47.0,25.76,14.42
2018,8,23,6,15,251.5,48.5,2.3,15.1,87.0,59.39,34.86
2018,8,23,6,30,329.0,65.0,2.4,15.6,127.0,102.75,66.09
2018,8,23,6,45,217.0,80.0,2.5,16.05,126.0,117.26,84.19
2018,8,23,7,0,105.0,95.0,2.6,16.5,125.0,116.87,89.44
2018,8,23,7,15,142.5,112.0,2.6,16.95,161.5,152.17,118.69
2018,8,23,7,30,180.0,129.0,2.6,17.4,198.0,194.57,153.77
2018,8,23,7,45,156.5,151.0,2.55,17.8,217.5,214.64,170.88
2018,8,23,8,0,133.0,173.0,2.5,18.2,237.0,234.54,187.01
2018,8,23,8,15,126.5,209.5,2.5,18.7,275.5,275.34,218.95
2018,8,23,8,30,120.0,246.0,2.5,19.2,314.0,315.58,249.52
2018,8,23,8,45,144.0,267.0,2.55,19.7,355.0,359.38,282.83
2018,8,23,9,0,168.0,288.0,2.6,20.2,396.0,405.31,317.22
2018,8,23,9,15,223.0,301.5,2.65,20.65,454.5,468.41,364.71
2018,8,23,9,30,278.0,315.0,2.7,21.1,513.0,543.83,420.16
2018,8,23,9,45,342.0,311.5,2.75,21.55,567.5,605.22,464.86
2018,8,23,10,0,406.0,308.0,2.8,22.0,622.0,678.92,517.4
2018,8,23,10,15,444.0,307.5,2.85,22.35,662.5,727.37,550.92
2018,8,23,10,30,482.0,307.0,2.9,22.7,703.0,776.29,584.45
2018,8,23,10,45,587.5,273.0,3.0,23.05,768.5,856.38,641.13
2018,8,23,11,0,693.0,239.0,3.1,23.4,834.0,937.63,696.92
2018,8,23,11,15,714.5,233.0,3.15,23.65,855.5,965.37,713.87
2018,8,23,11,30,736.0,227.0,3.2,23.9,877.0,990.57,729.59
2018,8,23,11,45,736.5,228.5,3.25,24.1,883.0,999.76,734.96
2018,8,23,12,0,737.0,230.0,3.3,24.3,889.0,1005.71,738.45
2018,8,23,12,15,733.0,232.0,3.4,24.4,886.5,1004.38,737.97
2018,8,23,12,30,729.0,234.0,3.5,24.5,884.0,999.79,735.5
2018,8,23,12,45,722.0,235.5,3.55,24.55,874.0,988.5,728.51
2018,8,23,13,0,715.0,237.0,3.6,24.6,864.0,974.14,719.63
2018,8,23,13,15,711.0,234.0,3.7,24.5,847.5,955.15,708.47
2018,8,23,13,30,707.0,231.0,3.8,24.4,831.0,933.28,695.39
2018,8,23,13,45,700.5,227.0,3.85,24.3,807.5,905.32,677.85
2018,8,23,14,0,694.0,223.0,3.9,24.2,784.0,874.88,658.58
2018,8,23,14,15,684.5,218.0,3.95,23.95,753.5,838.51,635.0
2018,8,23,14,30,675.0,213.0,4.0,23.7,723.0,800.2,609.71
2018,8,23,14,45,662.0,207.0,4.05,23.4,686.5,756.39,580.16
2018,8,23,15,0,649.0,201.0,4.1,23.1,650.0,711.37,549.16
2018,8,23,15,15,630.5,194.5,4.1,23.1,608.0,660.97,512.76
2018,8,23,15,30,612.0,188.0,4.1,23.1,566.0,610.37,475.5
2018,8,23,15,45,589.5,180.0,4.1,22.2,521.0,553.1,434.02
2018,8,23,16,0,567.0,172.0,4.1,21.3,476.0,499.72,394.13
2018,8,23,16,15,538.0,161.5,4.1,20.7,427.5,441.67,348.95
2018,8,23,16,30,509.0,151.0,4.1,20.1,379.0,385.77,304.15
2018,8,23,16,45,471.5,139.0,4.05,19.45,329.5,327.48,256.35
2018,8,23,17,0,434.0,127.0,4.0,18.8,280.0,272.93,210.5
2018,8,23,17,15,385.0,111.0,3.95,18.15,230.5,215.43,161.96
2018,8,23,17,30,336.0,95.0,3.9,17.5,181.0,163.66,118.19
2018,8,23,17,45,274.5,77.0,3.8,16.8,136.5,114.11,77.82
2018,8,23,18,0,213.0,59.0,3.7,16.1,92.0,72.17,45.79
2018,8,23,18,15,144.5,39.0,3.65,15.75,57.5,37.01,21.26
2018,8,23,18,30,76.0,19.0,3.6,15.4,23.0,15.9,0.0
2018,8,23,18,45,38.0,9.5,3.5,15.05,11.5,9.05,0.0
2018,8,23,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.75,12.6,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,2.0,13.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,2.25,13.4,10.0,9.53,0.0
2018,8,24,6,0,2.0,18.0,2.5,13.8,18.0,16.71,7.15
2018,8,24,6,15,5.5,33.0,2.55,14.2,34.0,30.98,19.89
2018,8,24,6,30,9.0,48.0,2.6,14.6,50.0,45.61,32.53
2018,8,24,6,45,4.5,65.5,2.65,15.05,66.5,61.57,46.55
2018,8,24,7,0,0.0,83.0,2.7,15.5,83.0,77.11,59.93
2018,8,24,7,15,0.0,91.5,2.65,16.0,91.5,85.2,66.59
2018,8,24,7,30,0.0,100.0,2.6,16.5,100.0,93.26,73.04
2018,8,24,7,45,0.0,114.5,2.55,16.95,114.5,106.98,84.06
2018,8,24,8,0,0.0,129.0,2.5,17.4,129.0,120.75,94.93
2018,8,24,8,15,2.0,150.0,2.45,18.0,151.0,141.87,111.59
2018,8,24,8,30,4.0,171.0,2.4,18.6,173.0,163.32,128.24
2018,8,24,8,45,8.5,192.0,2.35,19.15,197.0,186.69,146.26
2018,8,24,9,0,13.0,213.0,2.3,19.7,221.0,210.59,164.46
2018,8,24,9,15,20.5,241.0,2.3,20.25,255.0,244.04,189.95
2018,8,24,9,30,28.0,269.0,2.3,20.8,289.0,285.58,221.22
2018,8,24,9,45,54.0,305.0,2.3,21.35,346.0,345.06,266.09
2018,8,24,10,0,80.0,341.0,2.3,21.9,403.0,406.68,311.53
2018,8,24,10,15,180.5,351.5,2.4,22.35,497.5,519.85,396.37
2018,8,24,10,30,281.0,362.0,2.5,22.8,592.0,639.48,482.85
2018,8,24,10,45,468.5,308.5,2.55,23.25,704.5,779.23,583.38
2018,8,24,11,0,656.0,255.0,2.6,23.7,817.0,918.67,679.8
2018,8,24,11,15,698.5,240.0,2.65,24.05,847.5,957.31,703.69
2018,8,24,11,30,741.0,225.0,2.7,24.4,878.0,993.83,726.29
2018,8,24,11,45,744.5,225.0,2.8,24.7,885.0,1004.45,732.62
2018,8,24,12,0,748.0,225.0,2.9,25.0,892.0,1011.84,737.2
2018,8,24,12,15,742.5,227.5,3.0,25.15,889.0,1009.48,736.01
2018,8,24,12,30,737.0,230.0,3.1,25.3,886.0,1003.83,732.85
2018,8,24,12,45,727.5,233.0,3.2,25.45,875.0,991.49,725.44
2018,8,24,13,0,718.0,236.0,3.3,25.6,864.0,976.1,716.12
2018,8,24,13,15,713.5,234.0,3.35,25.6,847.5,957.53,704.81
2018,8,24,13,30,709.0,232.0,3.4,25.6,831.0,936.09,691.65
2018,8,24,13,45,702.5,228.0,3.5,25.55,807.5,908.01,674.46
2018,8,24,14,0,696.0,224.0,3.6,25.5,784.0,877.43,655.5
2018,8,24,14,15,685.5,219.5,3.65,25.25,753.0,840.55,631.81
2018,8,24,14,30,675.0,215.0,3.7,25.0,722.0,801.8,606.46
2018,8,24,14,45,661.0,209.5,3.75,24.8,685.5,757.61,576.71
2018,8,24,15,0,647.0,204.0,3.8,24.6,649.0,712.28,545.58
2018,8,24,15,15,628.5,196.5,3.8,24.6,606.5,660.9,508.86
2018,8,24,15,30,610.0,189.0,3.8,24.6,564.0,609.34,471.27
2018,8,24,15,45,586.5,180.5,3.8,23.8,518.0,551.08,429.24
2018,8,24,16,0,563.0,172.0,3.8,23.0,472.0,496.75,388.83
2018,8,24,16,15,533.0,162.0,3.75,22.35,423.5,438.88,344.15
2018,8,24,16,30,503.0,152.0,3.7,21.7,375.0,383.28,299.95
2018,8,24,16,45,465.0,139.0,3.65,21.1,325.0,324.18,251.85
2018,8,24,17,0,427.0,126.0,3.6,20.5,275.0,268.9,205.78
2018,8,24,17,15,379.0,110.0,3.5,19.7,226.0,212.16,158.27
2018,8,24,17,30,331.0,94.0,3.4,18.9,177.0,161.03,115.39
2018,8,24,17,45,270.5,74.5,3.3,18.15,132.0,110.67,74.63
2018,8,24,18,0,210.0,55.0,3.2,17.4,87.0,67.96,42.19
2018,8,24,18,15,141.0,36.0,3.1,16.85,54.0,34.04,18.78
2018,8,24,18,30,72.0,17.0,3.0,16.3,21.0,14.29,0.0
2018,8,24,18,45,36.0,8.5,2.9,15.75,10.5,8.1,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.4,11.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.6,11.9,3.0,0.0,0.0
2018,8,25,5,45,84.0,16.0,1.75,12.5,22.5,15.25,0.0
2018,8,25,6,0,152.0,29.0,1.9,13.1,42.0,23.26,11.79
2018,8,25,6,15,231.0,47.0,2.0,13.65,82.0,56.91,33.6
2018,8,25,6,30,310.0,65.0,2.1,14.2,122.0,100.6,65.4
2018,8,25,6,45,262.5,83.0,2.2,14.8,142.0,128.98,92.44
2018,8,25,7,0,215.0,101.0,2.3,15.4,162.0,151.98,115.37
2018,8,25,7,15,162.0,125.5,2.25,16.0,176.5,171.44,134.43
2018,8,25,7,30,109.0,150.0,2.2,16.6,191.0,186.1,148.04
2018,8,25,7,45,140.0,171.0,2.2,17.25,232.0,227.44,181.46
2018,8,25,8,0,171.0,192.0,2.2,17.9,273.0,272.29,217.16
2018,8,25,8,15,302.5,194.5,2.15,18.6,356.5,361.54,287.62
2018,8,25,8,30,434.0,197.0,2.1,19.3,440.0,466.13,368.01
2018,8,25,8,45,572.5,176.0,2.05,20.05,524.5,558.65,437.5
2018,8,25,9,0,711.0,155.0,2.0,20.8,609.0,666.65,515.89
2018,8,25,9,15,712.5,168.0,1.95,21.45,648.0,714.94,547.51
2018,8,25,9,30,714.0,181.0,1.9,22.1,687.0,761.21,577.18
2018,8,25,9,45,693.0,202.0,1.9,22.75,713.5,794.95,597.36
2018,8,25,10,0,672.0,223.0,1.9,23.4,740.0,824.65,614.41
2018,8,25,10,15,684.0,226.5,1.9,24.0,769.5,862.21,637.42
2018,8,25,10,30,696.0,230.0,1.9,24.6,799.0,897.86,658.6
2018,8,25,10,45,706.0,231.0,1.95,25.2,821.5,926.93,675.42
2018,8,25,11,0,716.0,232.0,2.0,25.8,844.0,953.52,690.62
2018,8,25,11,15,723.0,232.5,2.05,26.25,859.0,974.01,702.29
2018,8,25,11,30,730.0,233.0,2.1,26.7,874.0,991.58,712.19
2018,8,25,11,45,735.0,232.0,2.2,27.15,881.5,1002.54,718.54
2018,8,25,12,0,740.0,231.0,2.3,27.6,889.0,1010.3,723.01
2018,8,25,12,15,753.0,223.0,2.4,27.9,891.5,1015.53,726.42
2018,8,25,12,30,766.0,215.0,2.5,28.2,894.0,1017.32,727.77
2018,8,25,12,45,780.5,204.0,2.6,28.5,889.5,1013.88,725.92
2018,8,25,13,0,795.0,193.0,2.7,28.8,885.0,1000.56,717.91
2018,8,25,13,15,793.0,190.0,2.85,28.8,869.0,982.52,708.27
2018,8,25,13,30,791.0,187.0,3.0,28.8,853.0,961.26,696.5
2018,8,25,13,45,788.5,182.0,3.15,28.8,830.0,934.43,680.98
2018,8,25,14,0,786.0,177.0,3.3,28.8,807.0,909.16,666.37
2018,8,25,14,15,777.5,173.0,3.4,28.5,776.0,871.91,644.03
2018,8,25,14,30,769.0,169.0,3.5,28.2,745.0,832.37,619.89
2018,8,25,14,45,758.5,164.0,3.65,27.9,708.0,788.12,592.34
2018,8,25,15,0,748.0,159.0,3.8,27.6,671.0,742.19,562.45
2018,8,25,15,15,729.0,154.0,3.8,27.6,627.0,688.78,524.75
2018,8,25,15,30,710.0,149.0,3.8,27.6,583.0,634.95,485.93
2018,8,25,15,45,685.0,142.0,3.85,26.35,533.5,575.32,444.24
2018,8,25,16,0,660.0,135.0,3.9,25.1,484.0,516.53,401.57
2018,8,25,16,15,638.0,127.5,3.9,24.2,437.5,459.93,358.3
2018,8,25,16,30,616.0,120.0,3.9,23.3,391.0,404.48,314.32
2018,8,25,16,45,577.5,111.0,3.9,22.45,339.5,342.55,263.86
2018,8,25,17,0,539.0,102.0,3.9,21.6,288.0,284.31,214.99
2018,8,25,17,15,486.0,91.5,3.8,20.65,238.0,222.78,163.07
2018,8,25,17,30,433.0,81.0,3.7,19.7,188.0,169.49,117.93
2018,8,25,17,45,360.5,66.5,3.65,18.8,141.0,115.9,74.78
2018,8,25,18,0,288.0,52.0,3.6,17.9,94.0,71.3,41.85
2018,8,25,18,15,192.5,34.5,3.5,17.3,58.0,32.66,16.79
2018,8,25,18,30,97.0,17.0,3.4,16.7,22.0,13.44,0.0
2018,8,25,18,45,48.5,8.5,3.3,16.1,11.0,8.1,0.0
2018,8,25,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,1.85,11.55,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.1,12.1,2.0,0.0,0.0
2018,8,26,5,45,105.5,14.0,2.4,12.7,22.0,13.34,0.0
2018,8,26,6,0,195.0,26.0,2.7,13.3,42.0,20.93,9.57
2018,8,26,6,15,297.5,40.0,2.75,13.85,84.0,56.07,30.55
2018,8,26,6,30,400.0,54.0,2.8,14.4,126.0,103.41,63.73
2018,8,26,6,45,236.0,54.0,2.85,14.9,100.0,97.94,67.59
2018,8,26,7,0,72.0,54.0,2.9,15.4,74.0,70.06,51.62
2018,8,26,7,15,36.0,68.0,2.85,16.0,78.0,75.42,57.58
2018,8,26,7,30,0.0,82.0,2.8,16.6,82.0,76.38,58.93
2018,8,26,7,45,17.0,119.0,2.7,17.15,127.0,118.64,93.67
2018,8,26,8,0,34.0,156.0,2.6,17.7,172.0,166.1,132.08
2018,8,26,8,15,125.0,191.0,2.55,18.35,259.0,256.98,205.17
2018,8,26,8,30,216.0,226.0,2.5,19.0,346.0,353.83,281.19
2018,8,26,8,45,480.5,181.0,2.45,19.65,478.0,504.64,399.09
2018,8,26,9,0,745.0,136.0,2.4,20.3,610.0,671.12,523.57
2018,8,26,9,15,801.5,125.0,2.4,20.95,665.0,734.82,567.19
2018,8,26,9,30,858.0,114.0,2.4,21.6,720.0,802.21,611.2
2018,8,26,9,45,876.5,112.0,2.4,22.25,758.0,844.51,636.93
2018,8,26,10,0,895.0,110.0,2.4,22.9,796.0,889.7,664.4
2018,8,26,10,15,904.0,111.0,2.5,23.45,826.0,927.64,687.72
2018,8,26,10,30,913.0,112.0,2.6,24.0,856.0,962.8,709.08
2018,8,26,10,45,920.0,112.5,2.7,24.55,879.0,992.56,726.8
2018,8,26,11,0,927.0,113.0,2.8,25.1,902.0,1019.07,742.39
2018,8,26,11,15,931.5,112.5,2.9,25.45,917.0,1038.64,754.12
2018,8,26,11,30,936.0,112.0,3.0,25.8,932.0,1054.59,763.63
2018,8,26,11,45,939.0,111.5,3.1,26.15,939.0,1065.31,769.91
2018,8,26,12,0,942.0,111.0,3.2,26.5,946.0,1072.2,773.89
2018,8,26,12,15,938.5,113.0,3.3,26.65,943.5,1071.3,773.65
2018,8,26,12,30,935.0,115.0,3.4,26.8,941.0,1066.53,771.1
2018,8,26,12,45,928.5,117.0,3.5,26.95,930.0,1054.95,764.29
2018,8,26,13,0,922.0,119.0,3.6,27.1,919.0,1039.68,755.21
2018,8,26,13,15,917.5,117.5,3.7,27.05,900.5,1019.11,743.33
2018,8,26,13,30,913.0,116.0,3.8,27.0,882.0,995.03,729.17
2018,8,26,13,45,907.5,114.0,3.9,26.95,857.0,966.12,711.76
2018,8,26,14,0,902.0,112.0,4.0,26.9,832.0,934.03,692.12
2018,8,26,14,15,894.0,110.5,4.1,26.6,800.5,897.27,669.82
2018,8,26,14,30,886.0,109.0,4.2,26.3,769.0,857.83,645.41
2018,8,26,14,45,874.0,106.5,4.25,26.0,730.0,811.7,615.78
2018,8,26,15,0,862.0,104.0,4.3,25.7,691.0,763.65,584.38
2018,8,26,15,15,847.0,101.5,4.3,25.7,647.5,715.15,551.34
2018,8,26,15,30,832.0,99.0,4.3,25.7,604.0,661.66,512.49
2018,8,26,15,45,811.5,95.5,4.35,24.65,555.5,602.93,470.46
2018,8,26,16,0,791.0,92.0,4.4,23.6,507.0,544.27,426.86
2018,8,26,16,15,763.0,88.0,4.35,22.85,455.5,481.68,377.87
2018,8,26,16,30,735.0,84.0,4.3,22.1,404.0,420.63,328.35
2018,8,26,16,45,698.0,79.0,4.25,21.3,351.5,356.47,274.86
2018,8,26,17,0,661.0,74.0,4.2,20.5,299.0,295.88,222.72
2018,8,26,17,15,607.0,67.5,4.1,19.65,247.0,232.85,168.17
2018,8,26,17,30,553.0,61.0,4.0,18.8,195.0,175.84,118.79
2018,8,26,17,45,473.5,52.0,3.9,17.9,147.0,119.07,72.69
2018,8,26,18,0,394.0,43.0,3.8,17.0,99.0,72.14,38.72
2018,8,26,18,15,266.0,30.5,3.7,16.5,61.5,30.95,14.49
2018,8,26,18,30,138.0,18.0,3.6,16.0,24.0,17.16,0.0
2018,8,26,18,45,69.0,9.0,3.5,15.45,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.9,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,27,5,45,64.0,12.0,3.0,14.55,16.5,11.44,0.0
2018,8,27,6,0,119.0,22.0,3.2,14.9,31.0,17.48,6.52
2018,8,27,6,15,218.5,36.5,3.2,15.3,69.0,46.95,25.49
2018,8,27,6,30,318.0,51.0,3.2,15.7,107.0,89.02,55.01
2018,8,27,6,45,192.5,48.0,3.25,16.15,85.5,84.04,57.42
2018,8,27,7,0,67.0,45.0,3.3,16.6,64.0,60.25,43.28
2018,8,27,7,15,33.5,57.5,3.25,17.15,67.0,64.72,48.4
2018,8,27,7,30,0.0,70.0,3.2,17.7,70.0,65.13,49.28
2018,8,27,7,45,2.5,101.0,3.15,18.2,102.0,95.37,74.15
2018,8,27,8,0,5.0,132.0,3.1,18.7,134.0,126.16,99.03
2018,8,27,8,15,108.5,165.5,3.05,19.25,225.5,222.86,177.66
2018,8,27,8,30,212.0,199.0,3.0,19.8,317.0,330.21,262.89
2018,8,27,8,45,379.5,191.5,3.0,20.3,424.0,450.32,357.06
2018,8,27,9,0,547.0,184.0,3.0,20.8,531.0,579.25,455.05
2018,8,27,9,15,664.5,158.5,3.0,21.25,607.5,670.62,522.44
2018,8,27,9,30,782.0,133.0,3.0,21.7,684.0,763.12,587.7
2018,8,27,9,45,780.0,143.0,3.0,22.15,715.5,803.3,613.04
2018,8,27,10,0,778.0,153.0,3.0,22.6,747.0,840.63,636.47
2018,8,27,10,15,789.0,154.0,3.05,23.0,776.0,877.31,659.66
2018,8,27,10,30,800.0,155.0,3.1,23.4,805.0,911.67,681.08
2018,8,27,10,45,809.0,154.5,3.2,23.75,827.0,940.04,698.85
2018,8,27,11,0,818.0,154.0,3.3,24.1,849.0,965.57,714.75
2018,8,27,11,15,823.5,153.5,3.35,24.4,863.0,984.66,726.18
2018,8,27,11,30,829.0,153.0,3.4,24.7,877.0,1000.47,735.57
2018,8,27,11,45,833.0,152.0,3.45,24.95,884.0,1010.88,741.64
2018,8,27,12,0,837.0,151.0,3.5,25.2,891.0,1017.79,745.59
2018,8,27,12,15,834.5,152.5,3.6,25.3,889.0,1017.28,745.61
2018,8,27,12,30,832.0,154.0,3.7,25.4,887.0,1013.21,743.47
2018,8,27,12,45,826.5,155.0,3.75,25.55,876.5,1002.1,736.33
2018,8,27,13,0,821.0,156.0,3.8,25.7,866.0,987.6,727.11
2018,8,27,13,15,816.5,154.0,3.9,25.6,848.5,967.62,715.34
2018,8,27,13,30,812.0,152.0,4.0,25.5,831.0,944.46,701.45
2018,8,27,13,45,806.0,149.5,4.05,25.4,807.0,916.33,683.9
2018,8,27,14,0,800.0,147.0,4.1,25.3,783.0,885.37,664.36
2018,8,27,14,15,791.5,144.0,4.15,25.05,752.0,849.05,641.37
2018,8,27,14,30,783.0,141.0,4.2,24.8,721.0,810.4,616.56
2018,8,27,14,45,771.5,136.5,4.2,24.55,684.0,765.72,586.99
2018,8,27,15,0,760.0,132.0,4.2,24.3,647.0,719.39,555.88
2018,8,27,15,15,743.0,128.5,4.2,24.3,605.0,670.33,520.62
2018,8,27,15,30,726.0,125.0,4.2,24.3,563.0,618.84,482.5
2018,8,27,15,45,706.5,119.0,4.2,23.4,517.0,562.89,441.72
2018,8,27,16,0,687.0,113.0,4.2,22.5,471.0,507.19,399.71
2018,8,27,16,15,662.5,106.0,4.1,21.9,422.5,448.49,353.33
2018,8,27,16,30,638.0,99.0,4.0,21.3,374.0,391.2,306.58
2018,8,27,16,45,602.5,91.0,3.95,20.7,324.0,330.35,255.74
2018,8,27,17,0,567.0,83.0,3.9,20.1,274.0,272.82,206.28
2018,8,27,17,15,515.0,74.5,3.8,19.4,225.0,214.01,155.59
2018,8,27,17,30,463.0,66.0,3.7,18.7,176.0,161.13,110.08
2018,8,27,17,45,389.0,55.0,3.55,18.0,131.5,108.95,67.88
2018,8,27,18,0,315.0,44.0,3.4,17.3,87.0,64.86,35.75
2018,8,27,18,15,204.0,30.0,3.35,16.85,53.0,27.92,12.72
2018,8,27,18,30,93.0,16.0,3.3,16.4,19.0,15.25,0.0
2018,8,27,18,45,46.5,8.0,3.2,15.95,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,5,15,1.0,0.5,1.75,13.5,0.5,0.0,0.0
2018,8,28,5,30,2.0,1.0,2.0,13.9,1.0,0.0,0.0
2018,8,28,5,45,16.0,6.5,2.3,14.3,7.5,6.2,0.0
2018,8,28,6,0,30.0,12.0,2.6,14.7,14.0,10.36,1.25
2018,8,28,6,15,20.0,18.0,2.65,15.1,20.0,18.25,8.66
2018,8,28,6,30,10.0,24.0,2.7,15.5,26.0,23.84,14.0
2018,8,28,6,45,5.0,33.5,2.8,15.9,34.5,32.04,21.38
2018,8,28,7,0,0.0,43.0,2.9,16.3,43.0,39.94,28.36
2018,8,28,7,15,0.0,51.0,2.9,16.7,51.0,47.39,34.63
2018,8,28,7,30,0.0,59.0,2.9,17.1,59.0,54.86,40.79
2018,8,28,7,45,0.0,72.0,2.9,17.45,72.0,67.0,50.76
2018,8,28,8,0,0.0,85.0,2.9,17.8,85.0,79.18,60.62
2018,8,28,8,15,0.5,107.0,2.9,18.35,107.5,100.23,77.6
2018,8,28,8,30,1.0,129.0,2.9,18.9,130.0,121.47,94.46
2018,8,28,8,45,1.0,134.5,2.95,19.45,135.5,126.77,98.22
2018,8,28,9,0,1.0,140.0,3.0,20.0,141.0,132.08,101.99
2018,8,28,9,15,2.5,159.0,3.05,20.45,161.0,151.47,117.05
2018,8,28,9,30,4.0,178.0,3.1,20.9,181.0,171.07,132.11
2018,8,28,9,45,5.0,185.5,3.15,21.35,189.5,179.33,138.11
2018,8,28,10,0,6.0,193.0,3.2,21.8,198.0,187.66,144.17
2018,8,28,10,15,10.5,226.0,3.25,22.15,234.5,224.01,172.11
2018,8,28,10,30,15.0,259.0,3.3,22.5,271.0,260.85,200.02
2018,8,28,10,45,19.5,283.5,3.35,22.8,299.5,289.7,221.6
2018,8,28,11,0,24.0,308.0,3.4,23.1,328.0,329.52,251.24
2018,8,28,11,15,55.5,352.0,3.45,23.35,400.0,406.8,309.42
2018,8,28,11,30,87.0,396.0,3.5,23.6,472.0,485.25,367.17
2018,8,28,11,45,125.5,389.5,3.55,23.8,499.5,530.45,400.67
2018,8,28,12,0,164.0,383.0,3.6,24.0,527.0,563.05,425.09
2018,8,28,12,15,271.0,355.0,3.65,24.05,593.0,653.5,493.09
2018,8,28,12,30,378.0,327.0,3.7,24.1,659.0,741.97,558.02
2018,8,28,12,45,497.0,278.0,3.75,24.2,709.5,805.49,605.49
2018,8,28,13,0,616.0,229.0,3.8,24.3,760.0,868.4,651.92
2018,8,28,13,15,615.5,223.5,3.85,24.25,745.0,851.44,640.66
2018,8,28,13,30,615.0,218.0,3.9,24.2,730.0,831.86,628.12
2018,8,28,13,45,744.0,163.5,3.9,24.2,765.0,873.2,657.72
2018,8,28,14,0,873.0,109.0,3.9,24.2,800.0,903.46,679.06
2018,8,28,14,15,878.0,102.0,3.9,24.0,773.0,872.84,659.34
2018,8,28,14,30,883.0,95.0,3.9,23.8,746.0,838.72,637.5
2018,8,28,14,45,874.5,92.5,3.9,23.6,709.5,795.33,608.98
2018,8,28,15,0,866.0,90.0,3.9,23.4,673.0,749.75,578.6
2018,8,28,15,15,851.5,88.0,3.9,23.4,630.0,698.51,543.3
2018,8,28,15,30,837.0,86.0,3.9,23.4,587.0,646.13,505.3
2018,8,28,15,45,820.5,82.5,3.85,22.7,540.5,592.12,465.34
2018,8,28,16,0,804.0,79.0,3.8,22.0,494.0,535.21,421.85
2018,8,28,16,15,782.0,75.5,3.7,21.5,445.0,475.49,374.23
2018,8,28,16,30,760.0,72.0,3.6,21.0,396.0,416.62,325.63
2018,8,28,16,45,727.0,67.0,3.55,20.5,344.0,353.13,271.93
2018,8,28,17,0,694.0,62.0,3.5,20.0,292.0,292.43,218.96
2018,8,28,17,15,643.5,56.5,3.4,19.35,240.5,229.72,164.06
2018,8,28,17,30,593.0,51.0,3.3,18.7,189.0,171.66,113.34
2018,8,28,17,45,513.0,44.0,3.2,18.0,141.5,114.67,67.11
2018,8,28,18,0,433.0,37.0,3.1,17.3,94.0,67.51,33.65
2018,8,28,18,15,296.0,26.5,2.95,16.85,57.5,26.17,10.33
2018,8,28,18,30,159.0,16.0,2.8,16.4,21.0,15.25,0.0
2018,8,28,18,45,79.5,8.0,2.65,15.95,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.3,13.2,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.5,13.8,2.0,0.0,0.0
2018,8,29,5,45,140.5,14.5,1.65,14.4,23.5,13.82,0.0
2018,8,29,6,0,264.0,26.0,1.8,15.0,45.0,22.09,8.19
2018,8,29,6,15,371.0,36.0,1.9,15.6,86.5,57.42,28.71
2018,8,29,6,30,478.0,46.0,2.0,16.2,128.0,106.17,62.0
2018,8,29,6,45,544.5,53.0,2.1,16.75,177.5,157.62,103.76
2018,8,29,7,0,611.0,60.0,2.2,17.3,227.0,217.02,154.79
2018,8,29,7,15,655.5,65.5,2.15,17.8,278.5,275.65,206.54
2018,8,29,7,30,700.0,71.0,2.1,18.3,330.0,339.38,261.61
2018,8,29,7,45,731.0,75.5,2.1,18.8,381.5,399.84,312.88
2018,8,29,8,0,762.0,80.0,2.1,19.3,433.0,462.6,364.17
2018,8,29,8,15,786.0,83.5,2.15,19.85,482.5,522.45,411.52
2018,8,29,8,30,810.0,87.0,2.2,20.4,532.0,583.13,457.83
2018,8,29,8,45,829.0,89.5,2.2,20.9,578.5,639.98,499.65
2018,8,29,9,0,848.0,92.0,2.2,21.4,625.0,693.39,537.41
2018,8,29,9,15,863.0,93.0,2.3,21.95,666.5,744.12,571.06
2018,8,29,9,30,878.0,94.0,2.4,22.5,708.0,793.5,603.25
2018,8,29,9,45,891.0,94.5,2.45,23.0,744.5,839.06,632.12
2018,8,29,10,0,904.0,95.0,2.5,23.5,781.0,882.53,659.2
2018,8,29,10,15,912.5,95.5,2.6,23.9,810.5,919.66,682.43
2018,8,29,10,30,921.0,96.0,2.7,24.3,840.0,953.94,703.67
2018,8,29,10,45,927.5,96.5,2.8,24.7,862.5,983.28,721.59
2018,8,29,11,0,934.0,97.0,2.9,25.1,885.0,1009.29,737.35
2018,8,29,11,15,938.0,97.0,3.0,25.35,899.5,1028.84,749.4
2018,8,29,11,30,942.0,97.0,3.1,25.6,914.0,1044.71,759.19
2018,8,29,11,45,944.5,97.0,3.25,25.85,921.0,1055.29,766.13
2018,8,29,12,0,947.0,97.0,3.4,26.1,928.0,1062.01,770.71
2018,8,29,12,15,944.5,98.5,3.5,26.2,926.0,1061.4,770.75
2018,8,29,12,30,942.0,100.0,3.6,26.3,924.0,1056.87,768.43
2018,8,29,12,45,936.0,101.5,3.65,26.4,913.0,1044.99,761.1
2018,8,29,13,0,930.0,103.0,3.7,26.5,902.0,1029.39,751.5
2018,8,29,13,15,927.0,103.0,3.8,26.45,885.5,1011.46,741.25
2018,8,29,13,30,924.0,103.0,3.9,26.4,869.0,989.94,728.64
2018,8,29,13,45,919.0,101.5,4.0,26.35,844.5,961.48,711.39
2018,8,29,14,0,914.0,100.0,4.1,26.3,820.0,929.77,691.88
2018,8,29,14,15,906.0,98.5,4.15,26.05,788.0,892.38,668.64
2018,8,29,14,30,898.0,97.0,4.2,25.8,756.0,852.27,643.3
2018,8,29,14,45,887.5,94.5,4.25,25.55,717.5,806.63,613.79
2018,8,29,15,0,877.0,92.0,4.3,25.3,679.0,758.93,582.41
2018,8,29,15,15,862.5,89.5,4.3,25.3,635.5,706.6,546.5
2018,8,29,15,30,848.0,87.0,4.3,25.3,592.0,653.08,507.78
2018,8,29,15,45,828.5,84.5,4.25,24.5,544.0,597.75,467.17
2018,8,29,16,0,809.0,82.0,4.2,23.7,496.0,539.74,423.16
2018,8,29,16,15,782.0,78.5,4.2,23.15,445.0,477.19,373.78
