Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,30,530.0,46.0,3.9,22.5,141.0,139.81,86.11
2018,9,8,17,45,410.5,37.0,3.7,21.4,96.0,82.44,43.64
2018,9,8,18,0,291.0,28.0,3.5,20.3,51.0,39.76,14.26
2018,9,8,18,15,158.0,16.0,3.45,19.55,27.0,15.25,0.0
2018,9,8,18,30,25.0,4.0,3.4,18.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.35,18.05,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.8,13.05,13.5,9.05,0.0
2018,9,9,6,0,191.0,19.0,1.9,13.5,27.0,18.62,0.0
2018,9,9,6,15,334.5,29.5,2.0,14.15,67.5,50.72,22.55
2018,9,9,6,30,478.0,40.0,2.1,14.8,108.0,102.6,58.59
2018,9,9,6,45,557.5,47.0,2.2,15.45,158.5,156.79,102.59
2018,9,9,7,0,637.0,54.0,2.3,16.1,209.0,220.58,157.46
2018,9,9,7,15,687.5,59.0,2.25,16.75,262.5,282.7,212.61
2018,9,9,7,30,738.0,64.0,2.2,17.4,316.0,349.68,270.79
2018,9,9,7,45,772.0,68.0,2.1,18.05,369.0,413.3,324.72
2018,9,9,8,0,806.0,72.0,2.0,18.7,422.0,479.43,378.42
2018,9,9,8,15,830.0,75.0,1.95,19.5,472.5,541.17,426.51
2018,9,9,8,30,854.0,78.0,1.9,20.3,523.0,603.56,473.01
2018,9,9,8,45,871.5,80.5,1.85,21.15,569.5,658.65,512.25
2018,9,9,9,0,889.0,83.0,1.8,22.0,616.0,715.42,550.16
2018,9,9,9,15,902.0,85.0,1.8,22.8,658.0,767.31,582.69
2018,9,9,9,30,915.0,87.0,1.8,23.6,700.0,817.49,613.32
2018,9,9,9,45,925.0,88.5,1.8,24.4,735.5,862.66,639.94
2018,9,9,10,0,935.0,90.0,1.8,25.2,771.0,905.37,664.45
2018,9,9,10,15,936.5,93.5,1.85,25.9,798.0,940.0,684.18
2018,9,9,10,30,938.0,97.0,1.9,26.6,825.0,971.2,701.61
2018,9,9,10,45,946.5,95.5,1.95,27.3,847.0,999.98,717.41
2018,9,9,11,0,955.0,94.0,2.0,28.0,869.0,1025.38,731.02
2018,9,9,11,15,957.5,94.5,2.1,28.6,882.0,1043.56,741.05
2018,9,9,11,30,960.0,95.0,2.2,29.2,895.0,1057.89,748.81
2018,9,9,11,45,961.0,95.5,2.25,29.8,900.5,1066.79,752.71
2018,9,9,12,0,962.0,96.0,2.3,30.4,906.0,1071.68,754.3
2018,9,9,12,15,958.5,97.5,2.45,30.65,902.5,1069.15,753.67
2018,9,9,12,30,955.0,99.0,2.6,30.9,899.0,1062.62,750.66
2018,9,9,12,45,948.5,101.0,2.75,31.15,887.0,1049.74,743.75
2018,9,9,13,0,942.0,103.0,2.9,31.4,875.0,1033.08,734.49
2018,9,9,13,15,937.0,102.0,3.05,31.35,855.5,1010.92,722.61
2018,9,9,13,30,932.0,101.0,3.2,31.3,836.0,985.2,708.37
2018,9,9,13,45,925.5,100.5,3.35,31.3,810.0,955.22,691.09
2018,9,9,14,0,919.0,100.0,3.5,31.3,784.0,922.05,671.54
2018,9,9,14,15,909.5,98.5,3.55,31.0,750.5,882.26,647.56
2018,9,9,14,30,900.0,97.0,3.6,30.7,717.0,839.86,621.56
2018,9,9,14,45,888.0,94.5,3.7,30.45,677.5,792.1,591.61
2018,9,9,15,0,876.0,92.0,3.8,30.2,638.0,742.43,559.79
2018,9,9,15,15,859.0,89.5,3.8,30.2,593.0,691.04,524.97
2018,9,9,15,30,842.0,87.0,3.8,30.2,548.0,634.92,484.19
2018,9,9,15,45,818.0,84.0,3.85,29.2,498.0,573.62,440.33
2018,9,9,16,0,794.0,81.0,3.9,28.2,448.0,512.8,395.02
2018,9,9,16,15,762.0,76.5,3.85,27.4,395.5,447.46,344.0
2018,9,9,16,30,730.0,72.0,3.8,26.6,343.0,384.22,292.71
2018,9,9,16,45,685.0,66.5,3.8,25.75,290.0,317.65,237.37
2018,9,9,17,0,640.0,61.0,3.8,24.9,237.0,255.52,184.17
2018,9,9,17,15,571.0,54.0,3.65,23.8,186.0,191.05,129.57
2018,9,9,17,30,502.0,47.0,3.5,22.7,135.0,134.66,82.79
2018,9,9,17,45,390.0,37.5,3.3,21.55,91.5,79.66,42.1
2018,9,9,18,0,278.0,28.0,3.1,20.4,48.0,38.28,12.15
2018,9,9,18,15,148.0,15.5,3.1,19.7,25.0,14.77,0.0
2018,9,9,18,30,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,3.1,18.25,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,5,45,77.0,8.5,2.15,13.0,11.5,0.0,0.0
2018,9,10,6,0,154.0,17.0,2.3,13.4,23.0,16.64,0.0
2018,9,10,6,15,302.0,28.5,2.35,14.0,63.0,47.83,20.96
2018,9,10,6,30,450.0,40.0,2.4,14.6,103.0,99.22,56.98
2018,9,10,6,45,527.5,47.5,2.45,15.25,152.0,151.8,99.76
2018,9,10,7,0,605.0,55.0,2.5,15.9,201.0,213.75,153.11
2018,9,10,7,15,655.0,61.0,2.4,16.55,253.5,274.52,207.08
2018,9,10,7,30,705.0,67.0,2.3,17.2,306.0,340.65,264.52
2018,9,10,7,45,739.0,71.5,2.15,17.85,358.0,402.91,317.31
2018,9,10,8,0,773.0,76.0,2.0,18.5,410.0,467.74,369.95
2018,9,10,8,15,797.0,80.0,1.95,19.3,460.0,528.78,417.58
2018,9,10,8,30,821.0,84.0,1.9,20.1,510.0,590.55,463.74
2018,9,10,8,45,838.5,87.5,1.85,20.9,556.0,647.96,504.79
2018,9,10,9,0,856.0,91.0,1.8,21.7,602.0,704.77,543.47
2018,9,10,9,15,872.0,92.5,1.8,22.5,644.0,753.3,573.86
2018,9,10,9,30,888.0,94.0,1.8,23.3,686.0,804.02,605.13
2018,9,10,9,45,901.0,94.5,1.8,24.1,722.0,849.51,632.15
2018,9,10,10,0,914.0,95.0,1.8,24.9,758.0,892.81,657.25
2018,9,10,10,15,921.5,96.0,1.85,25.6,786.5,929.32,678.32
2018,9,10,10,30,929.0,97.0,1.9,26.3,815.0,962.81,697.31
2018,9,10,10,45,933.5,98.0,2.0,27.0,836.0,990.28,712.92
2018,9,10,11,0,938.0,99.0,2.1,27.7,857.0,1014.24,726.33
2018,9,10,11,15,940.5,100.0,2.2,28.2,870.5,1032.63,736.84
2018,9,10,11,30,943.0,101.0,2.3,28.7,884.0,1047.22,745.08
2018,9,10,11,45,944.0,101.5,2.4,29.2,889.0,1055.9,749.73
2018,9,10,12,0,945.0,102.0,2.5,29.7,894.0,1060.64,752.09
2018,9,10,12,15,940.5,103.5,2.6,30.0,890.0,1057.03,749.97
2018,9,10,12,30,936.0,105.0,2.7,30.3,886.0,1049.49,745.56
2018,9,10,12,45,929.0,107.5,2.75,30.65,874.0,1036.73,737.36
2018,9,10,13,0,922.0,110.0,2.8,31.0,862.0,1020.28,726.97
2018,9,10,13,15,917.0,109.5,2.9,31.05,843.0,998.91,714.86
2018,9,10,13,30,912.0,109.0,3.0,31.1,824.0,974.06,700.51
2018,9,10,13,45,905.0,107.5,3.05,31.2,797.5,942.95,681.55
2018,9,10,14,0,898.0,106.0,3.1,31.3,771.0,908.76,660.51
2018,9,10,14,15,887.5,104.5,3.2,31.1,737.5,868.72,636.53
2018,9,10,14,30,877.0,103.0,3.3,30.9,704.0,826.22,610.56
2018,9,10,14,45,862.5,100.5,3.4,30.75,663.5,781.91,582.81
2018,9,10,15,0,848.0,98.0,3.5,30.6,623.0,730.9,549.92
2018,9,10,15,15,830.0,95.5,3.5,30.6,578.0,676.16,512.39
2018,9,10,15,30,812.0,93.0,3.5,30.6,533.0,620.72,472.2
2018,9,10,15,45,787.0,89.5,3.7,29.65,484.0,559.75,428.93
2018,9,10,16,0,762.0,86.0,3.9,28.7,435.0,499.45,384.23
2018,9,10,16,15,728.0,81.5,3.95,27.75,383.0,435.16,334.36
2018,9,10,16,30,694.0,77.0,4.0,26.8,331.0,372.89,284.13
2018,9,10,16,45,646.5,71.0,4.0,25.9,278.5,307.08,229.52
2018,9,10,17,0,599.0,65.0,4.0,25.0,226.0,246.04,177.44
2018,9,10,17,15,526.0,57.0,4.0,23.7,176.0,182.25,123.93
2018,9,10,17,30,453.0,49.0,4.0,22.4,126.0,127.12,78.67
2018,9,10,17,45,337.5,38.0,3.95,21.15,84.0,73.67,39.38
2018,9,10,18,0,222.0,27.0,3.9,19.9,42.0,34.17,8.72
2018,9,10,18,15,116.5,14.5,3.8,19.15,22.0,13.82,0.0
2018,9,10,18,30,11.0,2.0,3.7,18.4,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.65,17.6,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.75,13.0,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.9,13.3,24.0,17.67,0.0
2018,9,11,6,15,308.0,29.0,3.0,13.85,62.5,48.88,21.07
2018,9,11,6,30,445.0,40.0,3.1,14.4,101.0,98.8,56.81
2018,9,11,6,45,522.5,48.0,3.15,14.9,150.0,151.59,99.94
2018,9,11,7,0,600.0,56.0,3.2,15.4,199.0,213.77,153.76
2018,9,11,7,15,648.5,62.5,3.15,16.1,251.0,274.31,207.87
2018,9,11,7,30,697.0,69.0,3.1,16.8,303.0,339.94,265.34
2018,9,11,7,45,728.5,74.5,3.05,17.45,354.5,401.74,318.45
2018,9,11,8,0,760.0,80.0,3.0,18.1,406.0,465.83,371.44
2018,9,11,8,15,783.0,84.5,2.95,18.8,455.5,526.17,419.5
2018,9,11,8,30,806.0,89.0,2.9,19.5,505.0,587.18,466.19
2018,9,11,8,45,821.0,93.5,2.9,20.2,550.0,643.31,507.65
2018,9,11,9,0,836.0,98.0,2.9,20.9,595.0,698.64,547.12
2018,9,11,9,15,848.0,101.0,2.95,21.55,635.0,749.03,580.47
2018,9,11,9,30,860.0,104.0,3.0,22.2,675.0,797.77,612.05
2018,9,11,9,45,868.5,107.0,3.0,22.85,709.5,836.31,635.72
2018,9,11,10,0,877.0,110.0,3.0,23.5,744.0,877.29,660.81
2018,9,11,10,15,884.5,112.0,3.1,23.95,772.5,913.69,683.64
2018,9,11,10,30,892.0,114.0,3.2,24.4,801.0,947.19,704.41
2018,9,11,10,45,896.5,115.5,3.25,24.85,821.5,974.27,720.47
2018,9,11,11,0,901.0,117.0,3.3,25.3,842.0,997.97,734.33
2018,9,11,11,15,905.5,117.0,3.4,25.6,855.5,1016.57,745.69
2018,9,11,11,30,910.0,117.0,3.5,25.9,869.0,1031.56,754.81
2018,9,11,11,45,912.5,117.0,3.6,26.2,875.0,1040.86,760.35
2018,9,11,12,0,915.0,117.0,3.7,26.5,881.0,1046.36,763.58
2018,9,11,12,15,923.0,111.5,3.75,26.65,880.0,1047.54,764.25
2018,9,11,12,30,931.0,106.0,3.8,26.8,879.0,1044.77,762.51
2018,9,11,12,45,939.5,99.5,3.9,26.9,871.0,1037.36,758.41
2018,9,11,13,0,948.0,93.0,4.0,27.0,863.0,1025.82,751.74
2018,9,11,13,15,945.0,92.0,4.1,26.9,844.5,1005.28,739.8
2018,9,11,13,30,942.0,91.0,4.2,26.8,826.0,981.05,725.48
2018,9,11,13,45,938.0,88.5,4.25,26.65,800.0,950.72,706.88
2018,9,11,14,0,934.0,86.0,4.3,26.5,774.0,917.01,685.93
2018,9,11,14,15,927.0,84.0,4.35,26.15,741.0,878.13,661.8
2018,9,11,14,30,920.0,82.0,4.4,25.8,708.0,836.44,635.44
2018,9,11,14,45,910.0,80.0,4.5,25.4,669.0,789.85,605.59
2018,9,11,15,0,900.0,78.0,4.6,25.0,630.0,741.13,573.9
2018,9,11,15,15,884.0,75.5,4.6,25.0,585.0,685.93,535.5
2018,9,11,15,30,868.0,73.0,4.6,25.0,540.0,629.72,493.39
2018,9,11,15,45,847.5,70.0,4.65,23.8,491.0,569.64,449.26
2018,9,11,16,0,827.0,67.0,4.7,22.6,442.0,511.36,404.49
2018,9,11,16,15,798.5,63.5,4.65,21.9,390.0,447.05,352.2
2018,9,11,16,30,770.0,60.0,4.6,21.2,338.0,384.41,299.31
2018,9,11,16,45,726.5,55.5,4.5,20.45,285.0,317.46,241.47
2018,9,11,17,0,683.0,51.0,4.4,19.7,232.0,254.67,185.75
2018,9,11,17,15,576.0,47.5,4.25,18.95,176.5,182.64,124.54
2018,9,11,17,30,469.0,44.0,4.1,18.2,121.0,123.64,76.28
2018,9,11,17,45,350.5,33.5,3.95,17.45,79.5,69.73,36.15
2018,9,11,18,0,232.0,23.0,3.8,16.7,38.0,29.92,3.86
2018,9,11,18,15,116.0,11.5,3.8,16.3,19.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.7,13.05,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.8,13.3,15.0,12.54,0.0
2018,9,12,6,15,93.5,30.0,3.0,13.85,40.5,34.58,16.57
2018,9,12,6,30,141.0,47.0,3.2,14.4,66.0,64.36,41.49
2018,9,12,6,45,173.0,63.0,3.35,14.95,96.5,96.15,68.1
2018,9,12,7,0,205.0,79.0,3.5,15.5,127.0,131.97,98.97
2018,9,12,7,15,150.5,103.0,3.5,16.0,143.0,149.49,116.94
2018,9,12,7,30,96.0,127.0,3.5,16.5,159.0,162.69,129.75
2018,9,12,7,45,200.5,141.0,3.5,17.0,222.0,232.81,187.12
2018,9,12,8,0,305.0,155.0,3.5,17.5,285.0,311.05,250.82
2018,9,12,8,15,515.5,131.0,3.5,18.1,382.0,425.81,343.26
2018,9,12,8,30,726.0,107.0,3.5,18.7,479.0,559.6,448.22
2018,9,12,8,45,743.5,111.5,3.5,19.35,522.5,613.68,488.49
2018,9,12,9,0,761.0,116.0,3.5,20.0,566.0,665.7,526.41
2018,9,12,9,15,749.0,129.5,3.5,20.6,598.0,708.46,555.92
2018,9,12,9,30,737.0,143.0,3.5,21.2,630.0,746.12,580.39
2018,9,12,9,45,782.0,134.0,3.55,21.85,675.0,799.84,616.02
2018,9,12,10,0,827.0,125.0,3.6,22.5,720.0,856.83,653.18
2018,9,12,10,15,725.0,173.5,3.65,22.85,709.5,849.07,645.71
2018,9,12,10,30,623.0,222.0,3.7,23.2,699.0,828.04,628.88
2018,9,12,10,45,505.5,263.5,3.8,23.55,657.5,773.54,587.14
2018,9,12,11,0,388.0,305.0,3.9,23.9,616.0,715.91,542.74
2018,9,12,11,15,525.5,269.5,4.0,24.0,698.0,819.23,619.13
2018,9,12,11,30,663.0,234.0,4.1,24.1,780.0,927.94,696.22
2018,9,12,11,45,659.0,239.5,4.2,24.2,785.0,935.03,700.29
2018,9,12,12,0,655.0,245.0,4.3,24.3,790.0,939.05,702.93
2018,9,12,12,15,603.5,266.0,4.35,24.25,766.5,908.5,681.05
2018,9,12,12,30,552.0,287.0,4.4,24.2,743.0,873.47,656.24
2018,9,12,12,45,565.5,277.5,4.5,24.2,739.5,870.83,655.83
2018,9,12,13,0,579.0,268.0,4.6,24.2,736.0,865.31,653.49
2018,9,12,13,15,604.5,247.0,4.6,24.0,725.5,859.52,651.33
2018,9,12,13,30,630.0,226.0,4.6,23.8,715.0,847.37,644.83
2018,9,12,13,45,582.5,235.0,4.65,23.65,675.5,792.42,606.45
2018,9,12,14,0,535.0,244.0,4.7,23.5,636.0,742.08,570.88
2018,9,12,14,15,447.5,260.5,4.7,23.15,578.0,666.54,515.75
2018,9,12,14,30,360.0,277.0,4.7,22.8,520.0,585.73,455.94
2018,9,12,14,45,322.5,263.0,4.7,22.45,471.5,526.69,412.7
2018,9,12,15,0,285.0,249.0,4.7,22.1,423.0,469.78,370.19
2018,9,12,15,15,248.5,232.5,4.7,22.1,376.0,413.46,326.98
2018,9,12,15,30,212.0,216.0,4.7,22.1,329.0,352.93,279.95
2018,9,12,15,45,188.0,195.5,4.65,21.0,288.5,306.43,244.4
2018,9,12,16,0,164.0,175.0,4.6,19.9,248.0,262.17,209.8
2018,9,12,16,15,213.0,154.0,4.5,19.3,237.0,258.56,206.94
2018,9,12,16,30,262.0,133.0,4.4,18.7,226.0,243.56,193.62
2018,9,12,16,45,244.5,112.5,4.35,18.15,188.5,200.0,156.62
2018,9,12,17,0,227.0,92.0,4.3,17.6,151.0,158.4,120.64
2018,9,12,17,15,196.5,74.0,4.15,17.1,116.5,118.49,86.22
2018,9,12,17,30,166.0,56.0,4.0,16.6,82.0,82.4,55.58
2018,9,12,17,45,102.0,38.0,3.85,16.1,52.0,46.99,27.83
2018,9,12,18,0,38.0,20.0,3.7,15.6,22.0,19.54,0.0
2018,9,12,18,15,19.0,10.0,3.65,15.4,11.0,9.53,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,5,45,4.5,5.5,2.7,13.5,5.5,0.0,0.0
2018,9,13,6,0,9.0,11.0,2.9,13.8,11.0,10.52,0.0
2018,9,13,6,15,51.5,29.0,3.1,14.3,35.0,30.63,14.37
2018,9,13,6,30,94.0,47.0,3.3,14.8,59.0,57.48,37.69
2018,9,13,6,45,273.0,55.5,3.45,15.3,114.0,110.17,75.57
2018,9,13,7,0,452.0,64.0,3.6,15.8,169.0,184.72,134.52
2018,9,13,7,15,535.0,68.5,3.65,16.3,223.0,245.21,186.92
2018,9,13,7,30,618.0,73.0,3.7,16.8,277.0,315.01,247.05
2018,9,13,7,45,615.0,86.0,3.75,17.35,317.5,365.2,291.29
2018,9,13,8,0,612.0,99.0,3.8,17.9,358.0,414.02,332.68
2018,9,13,8,15,586.0,122.0,3.8,18.45,394.0,459.06,369.14
2018,9,13,8,30,560.0,145.0,3.8,19.0,430.0,496.14,397.94
2018,9,13,8,45,679.0,122.0,3.8,19.6,499.5,583.31,465.67
2018,9,13,9,0,798.0,99.0,3.8,20.2,569.0,673.56,533.89
2018,9,13,9,15,840.5,92.0,3.75,20.65,617.5,729.64,572.33
2018,9,13,9,30,883.0,85.0,3.7,21.1,666.0,790.35,613.22
2018,9,13,9,45,890.0,88.5,3.65,21.55,700.0,833.82,641.06
2018,9,13,10,0,897.0,92.0,3.6,22.0,734.0,874.7,666.77
2018,9,13,10,15,904.5,93.0,3.6,22.3,762.0,910.47,689.32
2018,9,13,10,30,912.0,94.0,3.6,22.6,790.0,943.28,709.7
2018,9,13,10,45,917.5,95.0,3.55,22.95,811.0,971.06,726.11
2018,9,13,11,0,923.0,96.0,3.5,23.3,832.0,995.43,740.19
2018,9,13,11,15,926.0,96.5,3.55,23.45,845.0,1013.27,751.24
2018,9,13,11,30,929.0,97.0,3.6,23.6,858.0,1027.38,759.97
2018,9,13,11,45,930.5,97.0,3.65,23.75,863.0,1035.63,764.97
2018,9,13,12,0,932.0,97.0,3.7,23.9,868.0,1040.01,767.6
2018,9,13,12,15,934.0,95.5,3.75,23.95,866.0,1039.3,767.35
2018,9,13,12,30,936.0,94.0,3.8,24.0,864.0,1034.66,764.68
2018,9,13,12,45,936.5,92.0,3.9,24.0,853.5,1024.05,758.71
2018,9,13,13,0,937.0,90.0,4.0,24.0,843.0,1009.55,750.27
2018,9,13,13,15,933.5,89.0,4.05,23.9,824.5,988.53,737.51
2018,9,13,13,30,930.0,88.0,4.1,23.8,806.0,963.91,722.38
2018,9,13,13,45,875.0,107.0,4.15,23.7,764.5,911.38,688.12
2018,9,13,14,0,820.0,126.0,4.2,23.6,723.0,864.69,657.65
2018,9,13,14,15,654.5,180.5,4.25,23.35,643.0,759.87,585.55
2018,9,13,14,30,489.0,235.0,4.3,23.1,563.0,654.46,507.26
2018,9,13,14,45,549.0,198.5,4.3,22.9,546.5,640.55,500.08
2018,9,13,15,0,609.0,162.0,4.3,22.7,530.0,624.32,490.15
2018,9,13,15,15,686.5,128.5,4.3,22.7,514.0,611.47,481.94
2018,9,13,15,30,764.0,95.0,4.3,22.7,498.0,587.68,464.69
2018,9,13,15,45,783.5,81.5,4.25,22.0,461.0,543.9,431.46
2018,9,13,16,0,803.0,68.0,4.2,21.3,424.0,496.11,393.65
2018,9,13,16,15,765.0,64.5,4.1,20.8,370.0,428.77,338.47
2018,9,13,16,30,727.0,61.0,4.0,20.3,316.0,364.23,283.82
2018,9,13,16,45,690.0,56.5,3.9,19.8,267.0,302.19,229.56
2018,9,13,17,0,653.0,52.0,3.8,19.3,218.0,243.57,176.96
2018,9,13,17,15,577.5,46.0,3.5,18.6,167.5,178.41,120.41
2018,9,13,17,30,502.0,40.0,3.2,17.9,117.0,122.39,73.42
2018,9,13,17,45,372.5,31.0,2.85,17.25,76.0,67.52,33.01
2018,9,13,18,0,243.0,22.0,2.5,16.6,35.0,27.94,0.0
2018,9,13,18,15,121.5,11.0,2.4,16.15,17.5,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,5,45,0.0,4.0,1.45,11.6,4.0,0.0,0.0
2018,9,14,6,0,0.0,8.0,1.5,12.0,8.0,7.63,0.0
2018,9,14,6,15,11.5,24.5,1.75,12.7,26.0,23.62,10.17
2018,9,14,6,30,23.0,41.0,2.0,13.4,44.0,41.72,27.92
2018,9,14,6,45,72.0,61.5,2.2,14.1,77.0,74.03,53.85
2018,9,14,7,0,121.0,82.0,2.4,14.8,110.0,111.72,84.94
2018,9,14,7,15,123.5,103.0,2.4,15.3,137.5,141.39,110.99
2018,9,14,7,30,126.0,124.0,2.4,15.8,165.0,171.41,136.77
2018,9,14,7,45,170.0,145.5,2.35,16.35,211.0,220.25,177.03
2018,9,14,8,0,214.0,167.0,2.3,16.9,257.0,279.36,224.92
2018,9,14,8,15,317.0,172.0,2.25,17.5,323.5,353.65,284.35
2018,9,14,8,30,420.0,177.0,2.2,18.1,390.0,445.72,356.15
2018,9,14,8,45,463.5,183.0,2.15,18.7,438.0,503.2,399.27
2018,9,14,9,0,507.0,189.0,2.1,19.3,486.0,563.6,443.55
2018,9,14,9,15,568.0,181.5,2.05,20.0,536.0,625.13,487.78
2018,9,14,9,30,629.0,174.0,2.0,20.7,586.0,694.77,536.38
2018,9,14,9,45,712.5,154.0,1.95,21.45,644.0,767.64,585.39
2018,9,14,10,0,796.0,134.0,1.9,22.2,702.0,839.91,631.03
2018,9,14,10,15,818.5,132.0,1.9,22.75,735.5,883.21,657.01
2018,9,14,10,30,841.0,130.0,1.9,23.3,769.0,924.6,681.62
2018,9,14,10,45,853.5,128.5,1.9,23.85,792.0,954.93,698.72
2018,9,14,11,0,866.0,127.0,1.9,24.4,815.0,974.11,708.62
2018,9,14,11,15,827.5,147.5,2.0,24.75,813.5,981.05,712.58
2018,9,14,11,30,789.0,168.0,2.1,25.1,812.0,974.75,708.25
2018,9,14,11,45,821.5,154.0,2.15,25.4,828.0,997.95,722.71
2018,9,14,12,0,854.0,140.0,2.2,25.7,844.0,1017.57,734.62
2018,9,14,12,15,880.5,126.0,2.3,25.9,849.0,1018.54,735.62
2018,9,14,12,30,907.0,112.0,2.4,26.1,854.0,1024.8,740.3
2018,9,14,12,45,923.5,101.5,2.5,26.25,848.5,1020.73,738.57
2018,9,14,13,0,940.0,91.0,2.6,26.4,843.0,1012.34,734.26
2018,9,14,13,15,934.5,90.5,2.75,26.35,823.0,989.84,721.95
2018,9,14,13,30,929.0,90.0,2.9,26.3,803.0,963.8,707.31
2018,9,14,13,45,922.5,89.0,3.0,26.25,776.5,932.93,688.93
2018,9,14,14,0,916.0,88.0,3.1,26.2,750.0,898.9,668.27
2018,9,14,14,15,906.5,86.5,3.2,26.0,716.5,858.83,643.67
2018,9,14,14,30,897.0,85.0,3.3,25.8,683.0,816.2,616.96
2018,9,14,14,45,873.0,86.0,3.4,25.55,639.5,762.98,582.47
2018,9,14,15,0,849.0,87.0,3.5,25.3,596.0,708.9,546.71
2018,9,14,15,15,841.0,81.5,3.5,25.3,554.0,657.98,511.12
2018,9,14,15,30,833.0,76.0,3.5,25.3,512.0,605.42,471.9
2018,9,14,15,45,809.5,73.0,3.6,24.45,463.0,547.62,429.04
2018,9,14,16,0,786.0,70.0,3.7,23.6,414.0,487.59,382.76
2018,9,14,16,15,706.0,73.0,3.7,22.95,353.5,408.84,319.85
2018,9,14,16,30,626.0,76.0,3.7,22.3,293.0,337.78,261.44
2018,9,14,16,45,525.0,73.0,3.7,21.65,234.5,261.16,197.98
2018,9,14,17,0,424.0,70.0,3.7,21.0,176.0,193.72,141.75
2018,9,14,17,15,363.0,58.0,3.6,20.25,133.5,140.47,96.53
2018,9,14,17,30,302.0,46.0,3.5,19.5,91.0,94.65,58.77
2018,9,14,17,45,203.5,32.0,3.4,18.8,57.0,51.06,26.04
2018,9,14,18,0,105.0,18.0,3.3,18.1,23.0,18.74,0.0
2018,9,14,18,15,52.5,9.0,3.2,17.65,11.5,8.58,0.0
2018,9,14,18,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,15,5,45,57.0,6.5,3.45,13.2,8.0,0.0,0.0
2018,9,15,6,0,114.0,13.0,3.6,13.4,16.0,12.84,0.0
2018,9,15,6,15,268.0,25.0,3.75,13.8,53.0,42.49,14.72
2018,9,15,6,30,422.0,37.0,3.9,14.2,90.0,93.79,53.24
2018,9,15,6,45,461.0,44.5,4.05,14.6,127.5,137.26,90.5
2018,9,15,7,0,500.0,52.0,4.2,15.0,165.0,185.31,133.88
2018,9,15,7,15,382.0,75.5,4.2,15.5,175.0,202.14,155.69
2018,9,15,7,30,264.0,99.0,4.2,16.0,185.0,201.72,160.34
2018,9,15,7,45,282.0,123.5,4.2,16.45,229.0,251.09,202.44
2018,9,15,8,0,300.0,148.0,4.2,16.9,273.0,302.26,244.91
2018,9,15,8,15,220.5,182.0,4.2,17.4,280.0,311.66,252.06
2018,9,15,8,30,141.0,216.0,4.2,17.9,287.0,305.45,245.65
2018,9,15,8,45,439.5,166.0,4.15,18.4,416.5,470.18,379.43
2018,9,15,9,0,738.0,116.0,4.1,18.9,546.0,651.96,521.08
2018,9,15,9,15,821.0,99.0,4.1,19.4,608.5,727.19,574.89
2018,9,15,9,30,904.0,82.0,4.1,19.9,671.0,803.35,627.37
2018,9,15,9,45,912.0,84.5,4.1,20.35,705.5,847.22,655.83
2018,9,15,10,0,920.0,87.0,4.1,20.8,740.0,888.49,682.29
2018,9,15,10,15,928.0,88.0,4.15,21.1,768.5,925.27,706.0
2018,9,15,10,30,936.0,89.0,4.2,21.4,797.0,959.02,727.51
2018,9,15,10,45,943.0,89.0,4.25,21.7,818.5,987.49,745.33
2018,9,15,11,0,950.0,89.0,4.3,22.0,840.0,1012.5,760.83
2018,9,15,11,15,953.5,89.5,4.35,22.15,853.5,1031.07,772.48
2018,9,15,11,30,957.0,90.0,4.4,22.3,867.0,1045.8,781.69
2018,9,15,11,45,959.0,89.5,4.45,22.45,872.0,1054.0,786.67
2018,9,15,12,0,961.0,89.0,4.5,22.6,877.0,1058.21,789.17
2018,9,15,12,15,960.5,89.0,4.55,22.6,874.0,1056.45,788.51
2018,9,15,12,30,960.0,89.0,4.6,22.6,871.0,1050.67,785.33
2018,9,15,12,45,957.5,88.5,4.7,22.55,859.5,1038.37,778.55
2018,9,15,13,0,955.0,88.0,4.8,22.5,848.0,1022.16,769.22
2018,9,15,13,15,950.5,87.5,4.8,22.45,828.5,1000.25,755.21
2018,9,15,13,30,946.0,87.0,4.8,22.4,809.0,974.7,738.79
2018,9,15,13,45,940.0,86.0,4.8,22.3,782.5,943.76,718.8
2018,9,15,14,0,934.0,85.0,4.8,22.2,756.0,909.57,696.51
2018,9,15,14,15,926.0,83.0,4.8,22.0,722.5,869.52,670.24
2018,9,15,14,30,918.0,81.0,4.8,21.8,689.0,826.75,641.8
2018,9,15,14,45,907.5,78.5,4.75,21.6,649.5,779.03,609.2
2018,9,15,15,0,897.0,76.0,4.7,21.4,610.0,729.26,574.73
2018,9,15,15,15,880.0,74.5,4.7,21.4,565.0,674.46,535.57
2018,9,15,15,30,863.0,73.0,4.7,21.4,520.0,618.77,492.69
2018,9,15,15,45,841.5,69.5,4.65,20.75,470.5,557.75,445.52
2018,9,15,16,0,820.0,66.0,4.6,20.1,421.0,498.74,398.17
2018,9,15,16,15,791.0,62.0,4.55,19.65,369.5,434.1,344.42
2018,9,15,16,30,762.0,58.0,4.5,19.2,318.0,371.24,290.24
2018,9,15,16,45,716.0,54.0,4.45,18.7,265.5,304.73,231.81
2018,9,15,17,0,670.0,50.0,4.4,18.2,213.0,242.7,176.02
2018,9,15,17,15,594.5,43.5,4.15,17.55,162.0,176.63,118.22
2018,9,15,17,30,519.0,37.0,3.9,16.9,111.0,119.27,69.99
2018,9,15,17,45,371.5,27.5,3.65,16.3,69.5,62.01,27.94
2018,9,15,18,0,224.0,18.0,3.4,15.7,28.0,23.06,0.0
2018,9,15,18,15,112.0,9.0,3.25,15.25,14.0,8.58,0.0
2018,9,15,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,5,45,80.0,7.0,1.55,11.35,9.0,0.0,0.0
2018,9,16,6,0,160.0,14.0,1.6,11.8,18.0,14.03,0.0
2018,9,16,6,15,319.5,23.5,1.9,12.6,55.0,44.47,13.59
2018,9,16,6,30,479.0,33.0,2.2,13.4,92.0,97.41,53.75
2018,9,16,6,45,563.0,39.5,2.5,14.25,141.5,152.21,98.61
2018,9,16,7,0,647.0,46.0,2.8,15.1,191.0,216.9,154.67
2018,9,16,7,15,698.5,50.5,2.8,15.7,243.5,279.0,210.66
2018,9,16,7,30,750.0,55.0,2.8,16.3,296.0,346.4,270.19
2018,9,16,7,45,783.5,58.0,2.75,16.85,348.0,409.26,324.72
2018,9,16,8,0,817.0,61.0,2.7,17.4,400.0,472.89,377.88
2018,9,16,8,15,841.0,64.0,2.7,18.0,450.0,534.54,427.5
2018,9,16,8,30,865.0,67.0,2.7,18.6,500.0,596.8,475.66
2018,9,16,8,45,881.5,69.0,2.65,19.15,545.5,653.31,517.69
2018,9,16,9,0,898.0,71.0,2.6,19.7,591.0,708.99,556.26
2018,9,16,9,15,911.0,72.5,2.6,20.25,632.0,760.35,590.09
2018,9,16,9,30,924.0,74.0,2.6,20.8,673.0,809.94,622.04
2018,9,16,9,45,933.0,75.5,2.6,21.3,708.0,854.2,649.84
2018,9,16,10,0,942.0,77.0,2.6,21.8,743.0,895.86,675.49
2018,9,16,10,15,949.0,78.0,2.6,22.2,771.0,932.34,697.6
2018,9,16,10,30,956.0,79.0,2.6,22.6,799.0,965.66,717.43
2018,9,16,10,45,960.5,80.0,2.6,23.05,820.0,993.28,733.25
2018,9,16,11,0,965.0,81.0,2.6,23.5,841.0,1017.28,746.69
2018,9,16,11,15,967.5,81.5,2.6,23.8,853.5,1035.01,756.53
2018,9,16,11,30,970.0,82.0,2.6,24.1,866.0,1048.82,763.97
2018,9,16,11,45,971.0,82.5,2.65,24.4,871.0,1057.15,768.56
2018,9,16,12,0,972.0,83.0,2.7,24.7,876.0,1061.42,770.74
2018,9,16,12,15,970.0,83.5,2.75,24.9,872.5,1058.63,768.86
2018,9,16,12,30,968.0,84.0,2.8,25.1,869.0,1051.78,764.59
2018,9,16,12,45,964.0,84.5,2.85,25.25,857.0,1038.97,756.78
2018,9,16,13,0,960.0,85.0,2.9,25.4,845.0,1022.26,746.6
2018,9,16,13,15,955.5,84.5,2.95,25.45,825.5,1000.16,733.29
2018,9,16,13,30,951.0,84.0,3.0,25.5,806.0,974.42,717.63
2018,9,16,13,45,944.5,83.0,3.05,25.5,779.0,942.82,698.21
2018,9,16,14,0,938.0,82.0,3.1,25.5,752.0,907.98,676.54
2018,9,16,14,15,928.5,81.0,3.2,25.3,718.0,867.6,651.76
2018,9,16,14,30,919.0,80.0,3.3,25.1,684.0,824.59,624.81
2018,9,16,14,45,906.5,78.0,3.35,24.95,644.0,775.81,592.99
2018,9,16,15,0,894.0,76.0,3.4,24.8,604.0,725.16,559.34
2018,9,16,15,15,877.0,73.5,3.4,24.8,558.5,669.36,520.49
2018,9,16,15,30,860.0,71.0,3.4,24.8,513.0,612.68,478.09
2018,9,16,15,45,837.0,68.5,3.55,24.0,463.5,552.06,433.11
2018,9,16,16,0,814.0,66.0,3.7,23.2,414.0,493.64,387.79
2018,9,16,16,15,781.5,62.5,3.7,22.55,362.0,428.31,334.8
2018,9,16,16,30,749.0,59.0,3.7,21.9,310.0,365.17,281.57
2018,9,16,16,45,700.5,54.0,3.7,21.25,257.5,297.61,223.39
2018,9,16,17,0,652.0,49.0,3.7,20.6,205.0,234.89,168.01
2018,9,16,17,15,549.0,42.0,3.45,19.75,151.0,163.61,107.94
2018,9,16,17,30,446.0,35.0,3.2,18.9,97.0,104.94,60.68
2018,9,16,17,45,306.0,25.0,3.0,18.1,59.0,52.9,22.52
2018,9,16,18,0,166.0,15.0,2.8,17.3,21.0,18.22,0.0
2018,9,16,18,15,83.0,7.5,2.65,16.75,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,17,5,45,76.0,7.0,1.8,12.25,8.5,0.0,0.0
2018,9,17,6,0,152.0,14.0,1.9,12.6,17.0,14.04,0.0
2018,9,17,6,15,309.0,23.5,2.15,13.3,53.0,43.81,12.02
2018,9,17,6,30,466.0,33.0,2.4,14.0,89.0,95.96,52.82
2018,9,17,6,45,441.0,36.5,2.7,14.65,110.5,125.7,81.5
2018,9,17,7,0,416.0,40.0,3.0,15.3,132.0,151.81,108.51
2018,9,17,7,15,213.5,63.0,2.95,15.8,111.0,136.44,104.72
2018,9,17,7,30,11.0,86.0,2.9,16.3,90.0,84.81,66.03
2018,9,17,7,45,111.5,117.5,2.85,16.85,163.0,166.78,133.7
2018,9,17,8,0,212.0,149.0,2.8,17.4,236.0,260.61,210.25
2018,9,17,8,15,247.5,150.5,2.8,17.9,264.5,294.04,237.38
2018,9,17,8,30,283.0,152.0,2.8,18.4,293.0,330.67,266.86
2018,9,17,8,45,443.5,145.5,2.75,18.9,390.0,451.58,362.7
2018,9,17,9,0,604.0,139.0,2.7,19.4,487.0,583.71,463.44
2018,9,17,9,15,725.5,119.5,2.7,19.9,566.5,680.76,535.02
2018,9,17,9,30,847.0,100.0,2.7,20.4,646.0,783.25,605.6
2018,9,17,9,45,883.5,92.5,2.7,20.9,689.0,832.32,636.73
2018,9,17,10,0,920.0,85.0,2.7,21.4,732.0,885.72,670.73
2018,9,17,10,15,927.5,86.0,2.75,21.85,760.0,921.91,692.98
2018,9,17,10,30,935.0,87.0,2.8,22.3,788.0,955.02,713.16
2018,9,17,10,45,940.0,88.0,2.85,22.7,809.0,982.54,729.67
2018,9,17,11,0,945.0,89.0,2.9,23.1,830.0,1006.53,743.88
2018,9,17,11,15,947.5,90.0,3.0,23.35,842.5,1024.43,755.03
2018,9,17,11,30,950.0,91.0,3.1,23.6,855.0,1038.48,763.81
2018,9,17,11,45,951.5,90.5,3.2,23.85,859.5,1045.95,768.44
2018,9,17,12,0,953.0,90.0,3.3,24.1,864.0,1049.44,770.65
2018,9,17,12,15,951.5,90.5,3.45,24.15,860.5,1047.08,770.2
2018,9,17,12,30,950.0,91.0,3.6,24.2,857.0,1040.73,767.26
2018,9,17,12,45,946.0,91.5,3.7,24.2,845.0,1027.99,760.0
2018,9,17,13,0,942.0,92.0,3.8,24.2,833.0,1011.43,750.32
2018,9,17,13,15,938.5,91.0,3.95,24.05,814.5,989.95,738.15
2018,9,17,13,30,935.0,90.0,4.1,23.9,796.0,964.85,723.49
2018,9,17,13,45,929.5,88.0,4.2,23.75,769.0,933.35,704.09
2018,9,17,14,0,924.0,86.0,4.3,23.6,742.0,898.62,682.34
2018,9,17,14,15,915.0,84.0,4.35,23.25,708.0,857.93,656.49
2018,9,17,14,30,906.0,82.0,4.4,22.9,674.0,814.63,628.49
2018,9,17,14,45,895.0,79.5,4.45,22.55,634.5,766.89,596.99
2018,9,17,15,0,884.0,77.0,4.5,22.2,595.0,717.19,563.57
2018,9,17,15,15,866.5,75.0,4.5,22.2,550.0,662.04,523.94
2018,9,17,15,30,849.0,73.0,4.5,22.2,505.0,606.09,480.98
2018,9,17,15,45,827.0,70.0,4.55,21.2,456.0,548.32,437.15
2018,9,17,16,0,805.0,67.0,4.6,20.2,407.0,488.14,389.63
2018,9,17,16,15,773.5,63.0,4.5,19.55,355.5,423.24,335.7
2018,9,17,16,30,742.0,59.0,4.4,18.9,304.0,360.45,281.6
2018,9,17,16,45,693.0,54.5,4.35,18.25,252.0,293.75,223.09
2018,9,17,17,0,644.0,50.0,4.3,17.6,200.0,231.95,167.63
2018,9,17,17,15,533.0,44.5,4.1,16.9,147.5,161.36,107.65
2018,9,17,17,30,422.0,39.0,3.9,16.2,95.0,104.2,61.52
2018,9,17,17,45,278.5,27.5,3.7,15.55,57.5,51.89,21.9
2018,9,17,18,0,135.0,16.0,3.5,14.9,20.0,18.09,0.0
2018,9,17,18,15,67.5,8.0,3.4,14.6,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,5,45,41.0,5.5,2.25,12.3,6.5,0.0,0.0
2018,9,18,6,0,82.0,11.0,2.3,12.5,13.0,10.88,0.0
2018,9,18,6,15,211.5,24.0,2.45,13.0,45.0,37.87,9.39
2018,9,18,6,30,341.0,37.0,2.6,13.5,77.0,83.97,48.33
2018,9,18,6,45,371.0,46.0,2.75,13.95,109.5,122.16,81.55
2018,9,18,7,0,401.0,55.0,2.9,14.4,142.0,163.91,119.32
2018,9,18,7,15,305.5,78.0,2.85,14.9,154.5,181.32,140.22
2018,9,18,7,30,210.0,101.0,2.8,15.4,167.0,184.19,146.61
2018,9,18,7,45,320.5,113.0,2.75,15.9,234.0,263.26,212.11
2018,9,18,8,0,431.0,125.0,2.7,16.4,301.0,349.85,282.8
2018,9,18,8,15,623.0,103.0,2.65,16.95,392.5,460.72,371.7
2018,9,18,8,30,815.0,81.0,2.6,17.5,484.0,585.04,468.47
2018,9,18,8,45,834.5,83.5,2.55,18.05,529.5,642.05,510.57
2018,9,18,9,0,854.0,86.0,2.5,18.6,575.0,698.6,550.82
2018,9,18,9,15,869.5,87.0,2.55,19.1,615.5,745.5,582.08
2018,9,18,9,30,885.0,88.0,2.6,19.6,656.0,794.7,614.54
2018,9,18,9,45,897.5,89.0,2.6,20.15,691.5,839.69,643.05
2018,9,18,10,0,910.0,90.0,2.6,20.7,727.0,882.43,669.58
2018,9,18,10,15,918.0,91.0,2.6,21.1,755.0,918.68,691.75
2018,9,18,10,30,926.0,92.0,2.6,21.5,783.0,951.92,711.74
2018,9,18,10,45,931.5,92.0,2.6,21.95,803.0,978.5,727.05
2018,9,18,11,0,937.0,92.0,2.6,22.4,823.0,1001.59,740.07
2018,9,18,11,15,939.5,93.0,2.6,22.75,835.5,1019.28,749.87
2018,9,18,11,30,942.0,94.0,2.6,23.1,848.0,1033.15,757.31
2018,9,18,11,45,942.0,94.0,2.6,23.45,852.0,1039.56,760.04
2018,9,18,12,0,942.0,94.0,2.6,23.8,856.0,1042.0,760.43
2018,9,18,12,15,940.0,94.5,2.65,24.0,852.0,1039.07,758.49
2018,9,18,12,30,938.0,95.0,2.7,24.2,848.0,1032.19,754.19
2018,9,18,12,45,934.5,95.0,2.8,24.45,836.0,1019.41,746.55
2018,9,18,13,0,931.0,95.0,2.9,24.7,824.0,1002.84,736.53
2018,9,18,13,15,926.5,94.5,2.95,24.75,805.0,981.09,723.32
2018,9,18,13,30,922.0,94.0,3.0,24.8,786.0,955.8,707.82
2018,9,18,13,45,915.5,92.5,3.1,24.85,759.0,924.22,688.45
2018,9,18,14,0,909.0,91.0,3.2,24.9,732.0,889.52,666.84
2018,9,18,14,15,899.0,89.5,3.3,24.7,698.0,848.99,641.63
2018,9,18,14,30,889.0,88.0,3.4,24.5,664.0,805.97,614.34
2018,9,18,14,45,875.0,86.0,3.5,24.3,624.0,757.15,582.48
2018,9,18,15,0,861.0,84.0,3.6,24.1,584.0,706.68,548.85
2018,9,18,15,15,842.5,81.0,3.6,24.1,538.5,654.12,511.19
2018,9,18,15,30,824.0,78.0,3.6,24.1,493.0,597.1,468.15
2018,9,18,15,45,798.5,75.0,3.75,23.2,444.0,535.86,422.43
2018,9,18,16,0,773.0,72.0,3.9,22.3,395.0,475.39,375.3
