Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,30,764.0,81.0,4.5,21.3,426.0,544.59,435.58
2018,9,28,15,45,735.5,76.5,4.5,20.25,378.5,483.4,387.8
2018,9,28,16,0,707.0,72.0,4.5,19.2,331.0,423.52,339.15
2018,9,28,16,15,666.5,66.5,4.4,18.55,281.5,359.93,285.12
2018,9,28,16,30,626.0,61.0,4.3,17.9,232.0,299.0,231.69
2018,9,28,16,45,561.0,54.0,4.2,17.3,183.0,232.93,173.48
2018,9,28,17,0,496.0,47.0,4.1,16.7,134.0,174.04,121.22
2018,9,28,17,15,387.0,37.0,3.9,16.15,91.0,111.9,69.44
2018,9,28,17,30,278.0,27.0,3.7,15.6,48.0,62.05,25.0
2018,9,28,17,45,148.5,15.0,3.5,15.05,25.0,22.1,0.0
2018,9,28,18,0,19.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.15,14.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,45,18.0,3.0,1.3,12.35,2.5,0.0,0.0
2018,9,29,6,0,36.0,6.0,1.3,12.5,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.6,13.35,27.0,25.6,0.0
2018,9,29,6,30,245.0,28.0,1.9,14.2,49.0,64.58,32.29
2018,9,29,6,45,269.0,42.5,2.2,15.0,80.0,99.83,65.77
2018,9,29,7,0,293.0,57.0,2.5,15.8,111.0,138.8,100.65
2018,9,29,7,15,335.5,65.0,2.45,16.4,145.5,179.51,136.82
2018,9,29,7,30,378.0,73.0,2.4,17.0,180.0,224.97,176.75
2018,9,29,7,45,203.0,104.5,2.4,17.55,163.0,199.93,159.9
2018,9,29,8,0,28.0,136.0,2.4,18.1,146.0,148.62,118.21
2018,9,29,8,15,132.5,160.0,2.3,18.6,219.5,237.96,191.35
2018,9,29,8,30,237.0,184.0,2.2,19.1,293.0,340.2,272.78
2018,9,29,8,45,300.0,194.0,2.1,19.65,346.0,403.95,321.94
2018,9,29,9,0,363.0,204.0,2.0,20.2,399.0,472.95,373.97
2018,9,29,9,15,428.5,199.0,2.0,20.6,445.5,542.45,425.67
2018,9,29,9,30,494.0,194.0,2.0,21.0,492.0,606.63,472.46
2018,9,29,9,45,588.0,178.0,2.05,21.45,552.0,690.04,532.69
2018,9,29,10,0,682.0,162.0,2.1,21.9,612.0,773.52,590.64
2018,9,29,10,15,641.5,186.0,2.15,22.25,623.0,785.52,596.81
2018,9,29,10,30,601.0,210.0,2.2,22.6,634.0,792.31,599.23
2018,9,29,10,45,717.5,168.5,2.3,22.95,688.0,869.61,652.16
2018,9,29,11,0,834.0,127.0,2.4,23.3,742.0,941.88,699.19
2018,9,29,11,15,803.0,143.0,2.5,23.5,742.5,942.01,698.46
2018,9,29,11,30,772.0,159.0,2.6,23.7,743.0,937.61,695.54
2018,9,29,11,45,723.0,178.0,2.7,23.95,727.0,921.71,684.94
2018,9,29,12,0,674.0,197.0,2.8,24.2,711.0,896.16,668.01
2018,9,29,12,15,704.0,182.5,2.9,24.3,716.5,907.4,676.36
2018,9,29,12,30,734.0,168.0,3.0,24.4,722.0,914.96,682.04
2018,9,29,12,45,816.0,133.0,3.05,24.45,739.0,940.47,699.71
2018,9,29,13,0,898.0,98.0,3.1,24.5,756.0,957.38,711.57
2018,9,29,13,15,851.5,111.5,3.2,24.5,722.0,920.03,687.76
2018,9,29,13,30,805.0,125.0,3.3,24.5,688.0,873.44,657.82
2018,9,29,13,45,826.5,111.5,3.35,24.45,669.5,854.64,646.61
2018,9,29,14,0,848.0,98.0,3.4,24.4,651.0,825.26,627.84
2018,9,29,14,15,848.0,92.5,3.45,24.2,621.0,789.78,605.09
2018,9,29,14,30,848.0,87.0,3.5,24.0,591.0,751.32,580.0
2018,9,29,14,45,832.0,84.5,3.6,23.85,551.0,706.25,549.9
2018,9,29,15,0,816.0,82.0,3.7,23.7,511.0,655.0,514.33
2018,9,29,15,15,787.5,80.5,3.7,23.7,464.5,595.99,469.81
2018,9,29,15,30,759.0,79.0,3.7,23.7,418.0,537.5,424.5
2018,9,29,15,45,723.0,75.5,3.7,23.0,369.0,473.76,374.89
2018,9,29,16,0,687.0,72.0,3.7,22.3,320.0,412.99,325.81
2018,9,29,16,15,597.5,71.0,3.65,21.75,263.0,334.32,261.15
2018,9,29,16,30,508.0,70.0,3.6,21.2,206.0,264.6,202.57
2018,9,29,16,45,497.5,57.5,3.5,20.65,167.0,216.17,158.85
2018,9,29,17,0,487.0,45.0,3.4,20.1,128.0,168.52,115.01
2018,9,29,17,15,375.5,36.0,3.15,19.45,86.5,107.87,65.28
2018,9,29,17,30,264.0,27.0,2.9,18.8,45.0,59.22,20.0
2018,9,29,17,45,140.5,15.0,2.7,18.15,23.5,21.33,0.0
2018,9,29,18,0,17.0,3.0,2.5,17.5,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.35,17.1,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.55,14.9,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.5,15.0,4.0,0.0,0.0
2018,9,30,6,15,140.5,18.0,0.5,15.45,28.0,26.56,0.0
2018,9,30,6,30,254.0,31.0,0.5,15.9,52.0,68.3,33.36
2018,9,30,6,45,352.0,42.0,0.55,16.3,93.5,116.51,75.25
2018,9,30,7,0,450.0,53.0,0.6,16.7,135.0,176.27,124.91
2018,9,30,7,15,456.0,67.0,0.55,17.2,172.5,221.81,166.32
2018,9,30,7,30,462.0,81.0,0.5,17.7,210.0,265.11,204.73
2018,9,30,7,45,579.0,78.5,0.5,18.2,272.0,344.36,268.91
2018,9,30,8,0,696.0,76.0,0.5,18.7,334.0,432.72,338.27
2018,9,30,8,15,728.0,79.5,0.45,19.35,382.0,491.71,382.95
2018,9,30,8,30,760.0,83.0,0.4,20.0,430.0,553.3,427.72
2018,9,30,8,45,784.0,85.5,0.35,20.6,474.5,609.84,466.97
2018,9,30,9,0,808.0,88.0,0.3,21.2,519.0,666.39,504.62
2018,9,30,9,15,814.0,93.5,0.3,21.7,555.0,712.79,533.28
2018,9,30,9,30,820.0,99.0,0.3,22.2,591.0,757.06,559.91
2018,9,30,9,45,684.0,150.5,0.3,22.7,576.5,738.12,544.47
2018,9,30,10,0,548.0,202.0,0.3,23.2,562.0,698.07,514.13
2018,9,30,10,15,608.5,192.0,0.45,23.6,606.5,762.58,559.42
2018,9,30,10,30,669.0,182.0,0.6,24.0,651.0,823.35,599.61
2018,9,30,10,45,634.0,200.5,0.75,24.4,654.5,826.71,601.84
2018,9,30,11,0,599.0,219.0,0.9,24.8,658.0,825.72,601.25
2018,9,30,11,15,591.0,226.0,1.05,25.05,665.0,834.59,608.03
2018,9,30,11,30,583.0,233.0,1.2,25.3,672.0,840.56,612.73
2018,9,30,11,45,628.0,214.5,1.35,25.6,689.0,868.4,633.05
2018,9,30,12,0,673.0,196.0,1.5,25.9,706.0,893.14,649.89
2018,9,30,12,15,696.0,185.0,1.6,26.0,709.5,901.33,655.98
2018,9,30,12,30,719.0,174.0,1.7,26.1,713.0,906.06,660.12
2018,9,30,12,45,671.5,188.5,1.75,26.25,685.5,868.48,636.06
2018,9,30,13,0,624.0,203.0,1.8,26.4,658.0,828.73,610.79
2018,9,30,13,15,459.0,252.5,1.9,26.15,582.0,713.68,531.35
2018,9,30,13,30,294.0,302.0,2.0,25.9,506.0,596.76,448.18
2018,9,30,13,45,223.0,296.0,2.1,25.7,447.0,507.97,385.41
2018,9,30,14,0,152.0,290.0,2.2,25.5,388.0,435.11,332.03
2018,9,30,14,15,116.0,265.5,2.25,25.15,338.0,373.93,287.28
2018,9,30,14,30,80.0,241.0,2.3,24.8,288.0,305.24,235.85
2018,9,30,14,45,194.5,218.0,2.4,24.5,322.0,368.98,288.23
2018,9,30,15,0,309.0,195.0,2.5,24.2,356.0,421.31,330.41
2018,9,30,15,15,209.5,187.5,2.5,24.2,292.5,327.42,257.2
2018,9,30,15,30,110.0,180.0,2.5,24.2,229.0,251.48,197.16
2018,9,30,15,45,120.0,162.0,2.7,23.45,209.5,231.7,182.57
2018,9,30,16,0,130.0,144.0,2.9,22.7,190.0,210.71,166.2
2018,9,30,16,15,104.5,122.0,2.9,22.25,155.5,169.51,132.77
2018,9,30,16,30,79.0,100.0,2.9,21.8,121.0,131.22,101.33
2018,9,30,16,45,59.5,79.0,2.9,21.3,93.0,95.63,71.76
2018,9,30,17,0,40.0,58.0,2.9,20.8,65.0,66.37,47.33
2018,9,30,17,15,24.0,39.0,2.7,20.3,43.0,42.29,26.99
2018,9,30,17,30,8.0,20.0,2.5,19.8,21.0,19.88,3.2
2018,9,30,17,45,4.0,10.0,2.35,19.3,10.5,9.72,0.0
2018,9,30,18,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.45,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.85,14.85,9.0,8.58,0.0
2018,10,1,6,30,0.0,17.0,0.9,15.2,17.0,15.77,5.23
2018,10,1,6,45,0.0,30.0,0.95,15.6,30.0,27.86,17.32
2018,10,1,7,0,0.0,43.0,1.0,16.0,43.0,40.08,28.08
2018,10,1,7,15,0.0,59.0,0.95,16.6,59.0,55.33,41.18
2018,10,1,7,30,0.0,75.0,0.9,17.2,75.0,70.64,54.07
2018,10,1,7,45,0.0,76.0,0.9,17.75,76.0,71.18,54.41
2018,10,1,8,0,0.0,77.0,0.9,18.3,77.0,71.87,54.77
2018,10,1,8,15,3.0,109.0,0.9,19.1,110.5,104.58,81.41
2018,10,1,8,30,6.0,141.0,0.9,19.9,144.0,138.04,107.99
2018,10,1,8,45,5.0,143.0,0.95,20.75,145.5,139.25,108.2
2018,10,1,9,0,4.0,145.0,1.0,21.6,147.0,140.45,108.49
2018,10,1,9,15,9.0,172.5,1.0,22.1,177.5,171.51,132.62
2018,10,1,9,30,14.0,200.0,1.0,22.6,208.0,203.2,156.75
2018,10,1,9,45,38.0,236.0,1.0,23.15,260.0,269.44,207.37
2018,10,1,10,0,62.0,272.0,1.0,23.7,312.0,329.81,252.12
2018,10,1,10,15,86.5,294.0,1.0,24.15,352.5,376.89,286.32
2018,10,1,10,30,111.0,316.0,1.0,24.6,393.0,425.21,320.83
2018,10,1,10,45,209.5,318.5,1.0,25.1,469.5,533.83,399.47
2018,10,1,11,0,308.0,321.0,1.0,25.6,546.0,646.5,477.33
2018,10,1,11,15,416.0,287.5,1.05,25.9,596.0,729.93,534.81
2018,10,1,11,30,524.0,254.0,1.1,26.2,646.0,802.0,584.07
2018,10,1,11,45,511.0,256.5,1.2,26.5,640.0,795.36,579.04
2018,10,1,12,0,498.0,259.0,1.3,26.8,634.0,786.27,573.29
2018,10,1,12,15,370.5,303.0,1.45,26.9,581.0,696.12,511.27
2018,10,1,12,30,243.0,347.0,1.6,27.0,528.0,606.26,447.95
2018,10,1,12,45,174.5,336.5,1.75,27.1,465.5,526.8,392.25
2018,10,1,13,0,106.0,326.0,1.9,27.2,403.0,435.1,326.1
2018,10,1,13,15,129.5,323.5,2.0,27.2,414.5,464.84,349.21
2018,10,1,13,30,153.0,321.0,2.1,27.2,426.0,479.72,361.08
2018,10,1,13,45,236.5,292.5,2.2,27.15,448.0,527.7,398.72
2018,10,1,14,0,320.0,264.0,2.3,27.1,470.0,557.46,422.98
2018,10,1,14,15,436.5,219.5,2.35,26.8,484.0,600.76,457.72
2018,10,1,14,30,553.0,175.0,2.4,26.5,498.0,622.91,477.06
2018,10,1,14,45,547.0,161.5,2.4,26.2,462.5,579.74,446.72
2018,10,1,15,0,541.0,148.0,2.4,25.9,427.0,535.41,415.23
2018,10,1,15,15,493.0,144.0,2.4,25.9,380.5,474.17,369.28
2018,10,1,15,30,445.0,140.0,2.4,25.9,334.0,416.19,324.87
2018,10,1,15,45,514.0,110.5,2.3,25.05,309.5,395.77,309.69
2018,10,1,16,0,583.0,81.0,2.2,24.2,285.0,370.62,288.89
2018,10,1,16,15,566.5,71.0,2.15,23.65,243.5,318.46,245.31
2018,10,1,16,30,550.0,61.0,2.1,23.1,202.0,267.25,200.99
2018,10,1,16,45,453.5,54.0,2.0,22.55,153.0,197.07,142.32
2018,10,1,17,0,357.0,47.0,1.9,22.0,104.0,137.97,93.27
2018,10,1,17,15,266.5,34.5,1.8,21.5,68.5,86.06,50.96
2018,10,1,17,30,176.0,22.0,1.7,21.0,33.0,42.32,4.3
2018,10,1,17,45,88.0,11.0,1.55,20.45,16.5,14.47,0.0
2018,10,1,18,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,45,8.0,0.5,0.7,16.8,0.5,0.0,0.0
2018,10,2,6,0,16.0,1.0,0.7,16.8,1.0,0.0,0.0
2018,10,2,6,15,40.5,13.0,0.8,17.0,15.5,15.11,0.0
2018,10,2,6,30,65.0,25.0,0.9,17.2,30.0,35.16,15.16
2018,10,2,6,45,133.0,43.0,0.95,17.4,63.0,72.12,47.7
2018,10,2,7,0,201.0,61.0,1.0,17.6,96.0,116.71,84.41
2018,10,2,7,15,235.0,78.5,1.0,18.15,132.5,158.38,120.28
2018,10,2,7,30,269.0,96.0,1.0,18.7,169.0,203.99,159.06
2018,10,2,7,45,274.5,114.0,1.0,19.25,201.5,241.58,190.87
2018,10,2,8,0,280.0,132.0,1.0,19.8,234.0,279.42,221.78
2018,10,2,8,15,210.5,140.0,1.05,20.55,222.5,265.97,211.19
2018,10,2,8,30,141.0,148.0,1.1,21.3,211.0,237.42,188.01
2018,10,2,8,45,263.5,167.0,1.15,22.05,300.0,351.51,277.57
2018,10,2,9,0,386.0,186.0,1.2,22.8,389.0,479.05,372.95
2018,10,2,9,15,358.0,210.5,1.25,23.4,410.0,493.01,380.78
2018,10,2,9,30,330.0,235.0,1.3,24.0,431.0,513.39,393.61
2018,10,2,9,45,458.0,203.5,1.4,24.6,491.5,606.95,462.31
2018,10,2,10,0,586.0,172.0,1.5,25.2,552.0,702.08,529.74
2018,10,2,10,15,566.5,182.5,1.5,25.65,562.0,714.99,535.8
2018,10,2,10,30,547.0,193.0,1.5,26.1,572.0,724.53,540.27
2018,10,2,10,45,685.0,155.5,1.5,26.55,643.5,823.05,605.82
2018,10,2,11,0,823.0,118.0,1.5,27.0,715.0,918.34,665.18
2018,10,2,11,15,860.5,103.5,1.45,27.35,736.0,941.02,676.5
2018,10,2,11,30,898.0,89.0,1.4,27.7,757.0,968.78,691.77
2018,10,2,11,45,746.0,158.5,1.35,28.0,715.0,918.87,658.23
2018,10,2,12,0,594.0,228.0,1.3,28.3,673.0,848.83,611.65
2018,10,2,12,15,413.5,261.0,1.25,28.45,570.0,704.84,513.36
2018,10,2,12,30,233.0,294.0,1.2,28.6,467.0,551.45,405.58
2018,10,2,12,45,255.5,270.0,1.1,28.75,456.5,542.94,401.34
2018,10,2,13,0,278.0,246.0,1.0,28.9,446.0,532.73,394.73
2018,10,2,13,15,364.0,249.5,1.05,28.9,503.5,622.51,458.55
2018,10,2,13,30,450.0,253.0,1.1,28.9,561.0,692.77,507.3
2018,10,2,13,45,455.0,241.0,1.15,28.95,541.5,670.53,492.8
2018,10,2,14,0,460.0,229.0,1.2,29.0,522.0,646.21,477.64
2018,10,2,14,15,422.0,225.5,1.4,28.8,483.0,594.8,444.14
2018,10,2,14,30,384.0,222.0,1.6,28.6,444.0,534.36,403.47
2018,10,2,14,45,350.0,206.5,1.8,28.45,398.0,476.52,363.32
2018,10,2,15,0,316.0,191.0,2.0,28.3,352.0,420.59,323.27
2018,10,2,15,15,324.0,172.0,2.0,28.3,324.0,389.26,300.44
2018,10,2,15,30,332.0,153.0,2.0,28.3,296.0,356.4,275.68
2018,10,2,15,45,457.5,117.0,2.35,27.45,289.0,372.22,289.03
2018,10,2,16,0,583.0,81.0,2.7,26.6,282.0,369.11,285.72
2018,10,2,16,15,560.0,71.0,2.85,25.95,239.0,314.32,240.51
2018,10,2,16,30,537.0,61.0,3.0,25.3,196.0,261.27,195.14
2018,10,2,16,45,454.5,54.0,3.15,24.6,150.0,196.16,140.51
2018,10,2,17,0,372.0,47.0,3.3,23.9,104.0,140.41,93.83
2018,10,2,17,15,249.0,34.0,3.35,23.15,66.0,81.07,46.91
2018,10,2,17,30,126.0,21.0,3.4,22.4,28.0,35.42,0.0
2018,10,2,17,45,63.0,10.5,3.4,21.65,14.0,12.72,0.0
2018,10,2,18,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.15,19.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.25,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.3,2.0,0.0,0.0
2018,10,3,6,15,59.0,14.0,0.55,17.55,17.0,17.3,0.0
2018,10,3,6,30,99.0,25.0,0.6,17.8,32.0,39.51,15.56
2018,10,3,6,45,183.0,40.5,0.65,18.05,67.0,82.13,53.45
2018,10,3,7,0,267.0,56.0,0.7,18.3,102.0,131.89,94.17
2018,10,3,7,15,273.5,68.5,0.8,18.6,129.0,164.42,123.88
2018,10,3,7,30,280.0,81.0,0.9,18.9,156.0,197.51,153.49
2018,10,3,7,45,143.5,96.0,1.0,19.2,135.0,160.72,126.76
2018,10,3,8,0,7.0,111.0,1.1,19.5,114.0,109.03,84.99
2018,10,3,8,15,185.0,124.0,1.2,19.9,206.5,234.92,188.19
2018,10,3,8,30,363.0,137.0,1.3,20.3,299.0,373.17,297.57
2018,10,3,8,45,272.0,179.5,1.4,20.7,308.0,370.75,293.52
2018,10,3,9,0,181.0,222.0,1.5,21.1,317.0,358.87,282.24
2018,10,3,9,15,308.0,215.0,1.6,21.6,390.5,461.48,361.59
2018,10,3,9,30,435.0,208.0,1.7,22.1,464.0,575.67,446.33
2018,10,3,9,45,363.5,240.5,1.75,22.6,462.5,559.3,430.95
2018,10,3,10,0,292.0,273.0,1.8,23.1,461.0,547.97,419.78
2018,10,3,10,15,383.5,256.5,1.85,23.6,514.0,618.44,471.65
2018,10,3,10,30,475.0,240.0,1.9,24.1,567.0,705.79,533.2
2018,10,3,10,45,578.5,209.5,2.0,24.55,618.5,783.33,587.63
2018,10,3,11,0,682.0,179.0,2.1,25.0,670.0,858.5,638.0
2018,10,3,11,15,736.5,157.5,2.15,25.2,695.5,895.97,661.73
2018,10,3,11,30,791.0,136.0,2.2,25.4,721.0,926.4,681.07
2018,10,3,11,45,741.0,157.5,2.3,25.55,707.0,911.78,671.5
2018,10,3,12,0,691.0,179.0,2.4,25.7,693.0,888.72,656.8
2018,10,3,12,15,682.5,180.0,2.5,25.6,685.0,879.43,651.98
2018,10,3,12,30,674.0,181.0,2.6,25.5,677.0,867.18,645.1
2018,10,3,12,45,763.0,142.0,2.7,25.4,694.5,894.22,664.78
2018,10,3,13,0,852.0,103.0,2.8,25.3,712.0,913.07,678.74
2018,10,3,13,15,817.0,112.5,2.85,25.05,683.0,882.77,659.88
2018,10,3,13,30,782.0,122.0,2.9,24.8,654.0,842.86,634.73
2018,10,3,13,45,747.0,129.5,2.95,24.5,620.5,799.06,606.75
2018,10,3,14,0,712.0,137.0,3.0,24.2,587.0,758.25,580.47
2018,10,3,14,15,650.0,146.0,3.0,23.95,540.0,693.34,535.99
2018,10,3,14,30,588.0,155.0,3.0,23.7,493.0,630.05,490.35
2018,10,3,14,45,565.0,144.5,3.0,23.5,450.5,576.47,451.8
2018,10,3,15,0,542.0,134.0,3.0,23.3,408.0,523.08,412.43
2018,10,3,15,15,344.0,140.5,3.0,23.3,308.5,375.85,298.1
2018,10,3,15,30,146.0,147.0,3.0,23.3,209.0,236.22,186.84
2018,10,3,15,45,118.5,116.0,2.9,22.8,162.5,181.19,143.16
2018,10,3,16,0,91.0,85.0,2.8,22.3,116.0,129.19,100.92
2018,10,3,16,15,45.5,68.5,2.6,22.0,84.0,84.53,64.14
2018,10,3,16,30,0.0,52.0,2.4,21.7,52.0,48.34,34.56
2018,10,3,16,45,6.5,41.0,2.25,21.35,42.0,39.95,27.26
2018,10,3,17,0,13.0,30.0,2.1,21.0,32.0,31.33,19.48
2018,10,3,17,15,16.5,19.5,1.9,20.45,21.0,21.02,9.9
2018,10,3,17,30,20.0,9.0,1.7,19.9,10.0,10.78,0.0
2018,10,3,17,45,10.0,4.5,1.45,19.4,5.0,4.7,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.35,15.5,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.4,15.6,2.0,0.0,0.0
2018,10,4,6,15,41.0,5.5,1.65,15.9,7.5,8.0,0.0
2018,10,4,6,30,66.0,8.0,1.9,16.2,13.0,18.97,3.31
2018,10,4,6,45,53.0,10.5,2.15,16.45,16.5,23.2,11.16
2018,10,4,7,0,40.0,13.0,2.4,16.7,20.0,24.16,13.31
2018,10,4,7,15,50.5,23.5,2.5,16.95,35.0,41.22,28.09
2018,10,4,7,30,61.0,34.0,2.6,17.2,50.0,59.51,44.04
2018,10,4,7,45,33.5,54.0,2.65,17.45,63.0,65.89,50.01
2018,10,4,8,0,6.0,74.0,2.7,17.7,76.0,71.94,55.06
2018,10,4,8,15,6.0,101.0,2.75,18.1,103.5,98.45,76.91
2018,10,4,8,30,6.0,128.0,2.8,18.5,131.0,125.25,98.61
2018,10,4,8,45,10.5,150.0,2.9,18.85,155.5,150.1,118.52
2018,10,4,9,0,15.0,172.0,3.0,19.2,180.0,175.49,138.63
2018,10,4,9,15,13.5,184.0,3.05,19.55,191.5,186.78,147.07
2018,10,4,9,30,12.0,196.0,3.1,19.9,203.0,197.96,155.37
2018,10,4,9,45,21.5,219.0,3.15,20.2,232.5,229.2,179.85
2018,10,4,10,0,31.0,242.0,3.2,20.5,262.0,271.78,212.86
2018,10,4,10,15,36.0,254.0,3.3,20.7,278.0,289.85,226.49
2018,10,4,10,30,41.0,266.0,3.4,20.9,294.0,308.14,240.31
2018,10,4,10,45,47.5,284.5,3.45,21.05,318.0,335.12,260.76
2018,10,4,11,0,54.0,303.0,3.5,21.2,342.0,362.32,281.23
2018,10,4,11,15,63.0,312.0,3.6,21.35,358.0,381.44,295.7
2018,10,4,11,30,72.0,321.0,3.7,21.5,374.0,400.58,310.18
2018,10,4,11,45,121.5,323.5,3.75,21.6,413.5,465.37,360.3
2018,10,4,12,0,171.0,326.0,3.8,21.7,453.0,515.93,399.18
2018,10,4,12,15,319.0,298.0,3.85,21.75,532.5,640.09,494.69
2018,10,4,12,30,467.0,270.0,3.9,21.8,612.0,761.05,584.87
2018,10,4,12,45,614.0,206.0,3.95,21.8,647.0,828.31,636.56
2018,10,4,13,0,761.0,142.0,4.0,21.8,682.0,878.53,672.35
2018,10,4,13,15,643.0,180.5,4.0,21.65,627.5,803.82,620.32
2018,10,4,13,30,525.0,219.0,4.0,21.5,573.0,720.31,559.42
2018,10,4,13,45,587.0,186.5,4.05,21.35,567.0,727.14,567.58
2018,10,4,14,0,649.0,154.0,4.1,21.2,561.0,723.64,567.51
2018,10,4,14,15,726.0,123.0,4.05,21.0,555.0,726.1,570.73
2018,10,4,14,30,803.0,92.0,4.0,20.8,549.0,717.78,566.14
2018,10,4,14,45,789.0,88.5,3.95,20.6,510.5,669.9,532.34
2018,10,4,15,0,775.0,85.0,3.9,20.4,472.0,620.73,496.0
2018,10,4,15,15,721.0,86.5,3.9,20.4,420.5,551.39,442.2
2018,10,4,15,30,667.0,88.0,3.9,20.4,369.0,486.73,390.76
2018,10,4,15,45,667.0,78.0,3.75,19.85,330.0,439.3,352.32
2018,10,4,16,0,667.0,68.0,3.6,19.3,291.0,390.4,311.02
2018,10,4,16,15,624.0,62.0,3.5,18.85,243.5,327.38,257.01
2018,10,4,16,30,581.0,56.0,3.4,18.4,196.0,268.23,204.75
2018,10,4,16,45,506.0,48.5,3.3,17.9,149.5,202.65,147.37
2018,10,4,17,0,431.0,41.0,3.2,17.4,103.0,145.57,97.51
2018,10,4,17,15,296.0,30.5,3.05,16.9,65.0,84.86,47.35
2018,10,4,17,30,161.0,20.0,2.9,16.4,27.0,36.73,0.0
2018,10,4,17,45,80.5,10.0,2.75,15.9,13.5,9.53,0.0
2018,10,4,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.15,11.1,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,10,5,6,15,135.0,14.0,1.3,11.95,22.0,22.43,0.0
2018,10,5,6,30,251.0,25.0,1.5,12.7,42.0,61.05,19.56
2018,10,5,6,45,391.0,33.5,1.7,13.45,86.0,115.93,73.05
2018,10,5,7,0,531.0,42.0,1.9,14.2,130.0,185.64,131.03
2018,10,5,7,15,551.0,52.0,1.8,14.6,171.0,236.15,178.19
2018,10,5,7,30,571.0,62.0,1.7,15.0,212.0,288.44,225.84
2018,10,5,7,45,658.5,61.5,1.65,15.4,268.5,359.63,286.53
2018,10,5,8,0,746.0,61.0,1.6,15.8,325.0,438.6,351.68
2018,10,5,8,15,774.5,64.5,1.55,16.3,372.5,498.82,400.11
2018,10,5,8,30,803.0,68.0,1.5,16.8,420.0,560.16,447.47
2018,10,5,8,45,823.0,70.0,1.5,17.3,463.0,615.06,488.52
2018,10,5,9,0,843.0,72.0,1.5,17.8,506.0,665.44,524.44
2018,10,5,9,15,760.0,102.5,1.5,18.5,516.5,680.54,532.12
2018,10,5,9,30,677.0,133.0,1.5,19.2,527.0,684.76,532.29
2018,10,5,9,45,663.0,147.5,1.5,19.85,551.0,715.4,551.58
2018,10,5,10,0,649.0,162.0,1.5,20.5,575.0,742.6,567.91
2018,10,5,10,15,775.0,123.5,1.5,21.2,636.5,824.98,621.7
2018,10,5,10,30,901.0,85.0,1.5,21.9,698.0,906.8,672.86
2018,10,5,10,45,904.5,86.0,1.45,22.55,716.0,930.57,684.31
2018,10,5,11,0,908.0,87.0,1.4,23.2,734.0,950.86,694.08
2018,10,5,11,15,896.0,94.0,1.45,23.6,740.5,959.81,698.75
2018,10,5,11,30,884.0,101.0,1.5,24.0,747.0,964.73,701.1
2018,10,5,11,45,733.5,164.5,1.5,24.35,702.0,910.21,664.78
2018,10,5,12,0,583.0,228.0,1.5,24.7,657.0,830.91,611.49
2018,10,5,12,15,467.5,247.5,1.6,24.7,590.0,740.04,550.01
2018,10,5,12,30,352.0,267.0,1.7,24.7,523.0,633.77,476.14
2018,10,5,12,45,602.5,187.0,1.75,24.7,615.5,795.94,595.1
2018,10,5,13,0,853.0,107.0,1.8,24.7,708.0,914.89,673.74
2018,10,5,13,15,777.5,129.0,2.0,24.8,664.5,862.1,640.02
2018,10,5,13,30,702.0,151.0,2.2,24.9,621.0,805.64,604.66
2018,10,5,13,45,704.0,144.5,2.35,25.0,599.5,779.83,589.19
2018,10,5,14,0,706.0,138.0,2.5,25.1,578.0,751.2,571.27
2018,10,5,14,15,773.0,109.0,2.6,24.85,566.0,742.7,567.81
2018,10,5,14,30,840.0,80.0,2.7,24.6,554.0,724.8,557.57
2018,10,5,14,45,821.5,78.0,2.75,24.35,513.5,678.83,526.88
2018,10,5,15,0,803.0,76.0,2.8,24.1,473.0,627.05,490.55
2018,10,5,15,15,779.0,73.0,2.8,24.1,428.5,570.06,447.63
2018,10,5,15,30,755.0,70.0,2.8,24.1,384.0,513.26,403.59
2018,10,5,15,45,709.5,67.5,2.9,23.45,334.0,446.56,351.65
2018,10,5,16,0,664.0,65.0,3.0,22.8,284.0,383.93,300.95
2018,10,5,16,15,623.0,59.0,2.9,22.2,237.5,322.04,248.78
2018,10,5,16,30,582.0,53.0,2.8,21.6,191.0,263.81,198.04
2018,10,5,16,45,487.5,47.0,2.7,20.95,143.0,194.58,139.12
2018,10,5,17,0,393.0,41.0,2.6,20.3,95.0,136.13,89.74
2018,10,5,17,15,269.5,29.0,2.65,19.7,59.0,78.5,41.78
2018,10,5,17,30,146.0,17.0,2.7,19.1,23.0,30.07,0.0
2018,10,5,17,45,73.0,8.5,2.75,18.5,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,146.5,11.5,1.45,13.3,21.0,20.83,0.0
2018,10,6,6,30,293.0,23.0,1.7,14.0,42.0,64.26,16.46
2018,10,6,6,45,421.5,30.0,1.95,14.7,84.5,118.16,72.94
2018,10,6,7,0,550.0,37.0,2.2,15.4,127.0,184.34,128.69
2018,10,6,7,15,618.5,42.0,2.3,16.15,176.0,245.67,183.49
2018,10,6,7,30,687.0,47.0,2.4,16.9,225.0,314.28,243.92
2018,10,6,7,45,731.5,50.5,2.45,17.65,275.5,377.77,299.18
2018,10,6,8,0,776.0,54.0,2.5,18.4,326.0,444.87,355.36
2018,10,6,8,15,805.5,56.5,2.65,19.1,374.0,503.22,403.18
2018,10,6,8,30,835.0,59.0,2.8,19.8,422.0,564.98,451.86
2018,10,6,8,45,856.5,61.0,3.0,20.5,467.0,621.81,495.37
2018,10,6,9,0,878.0,63.0,3.2,21.2,512.0,678.24,536.28
2018,10,6,9,15,890.5,66.0,3.3,21.65,551.5,728.55,570.77
2018,10,6,9,30,903.0,69.0,3.4,22.1,591.0,777.02,603.44
2018,10,6,9,45,910.5,72.5,3.5,22.5,624.0,819.97,631.88
2018,10,6,10,0,918.0,76.0,3.6,22.9,657.0,860.2,658.16
2018,10,6,10,15,927.5,77.0,3.65,23.2,684.5,896.35,681.4
2018,10,6,10,30,937.0,78.0,3.7,23.5,712.0,929.49,702.45
2018,10,6,10,45,831.0,120.0,3.75,23.8,693.5,908.52,686.51
2018,10,6,11,0,725.0,162.0,3.8,24.1,675.0,876.89,663.74
2018,10,6,11,15,461.0,246.0,3.85,24.3,574.0,725.38,553.31
2018,10,6,11,30,197.0,330.0,3.9,24.5,473.0,544.29,415.63
2018,10,6,11,45,288.0,296.5,3.95,24.7,506.5,609.01,466.2
2018,10,6,12,0,379.0,263.0,4.0,24.9,540.0,673.31,514.59
2018,10,6,12,15,645.0,179.5,4.1,25.0,647.0,839.49,637.68
2018,10,6,12,30,911.0,96.0,4.2,25.1,754.0,978.85,732.73
2018,10,6,12,45,929.0,87.0,4.3,25.2,747.5,974.74,729.63
2018,10,6,13,0,947.0,78.0,4.4,25.3,741.0,966.24,724.75
2018,10,6,13,15,942.0,77.0,4.45,25.3,720.0,941.88,709.2
2018,10,6,13,30,937.0,76.0,4.5,25.3,699.0,914.01,691.36
2018,10,6,13,45,929.0,74.5,4.6,25.3,670.5,879.67,669.43
2018,10,6,14,0,921.0,73.0,4.7,25.3,642.0,842.33,645.27
2018,10,6,14,15,908.5,71.0,4.75,25.25,606.0,798.1,615.76
2018,10,6,14,30,896.0,69.0,4.8,25.2,570.0,751.65,584.3
2018,10,6,14,45,879.5,67.5,4.85,25.1,529.0,701.02,549.43
2018,10,6,15,0,863.0,66.0,4.9,25.0,488.0,649.08,512.53
2018,10,6,15,15,840.5,63.5,4.9,25.0,442.5,591.3,468.07
2018,10,6,15,30,818.0,61.0,4.9,25.0,397.0,533.44,422.26
2018,10,6,15,45,783.5,58.0,4.85,24.6,347.5,471.61,372.41
2018,10,6,16,0,749.0,55.0,4.8,24.2,298.0,408.78,320.16
2018,10,6,16,15,694.5,51.5,4.45,23.6,247.0,339.75,261.46
2018,10,6,16,30,640.0,48.0,4.1,23.0,196.0,275.68,205.51
2018,10,6,16,45,539.5,42.5,3.75,22.4,146.0,202.94,143.39
2018,10,6,17,0,439.0,37.0,3.4,21.8,96.0,141.02,91.04
2018,10,6,17,15,307.0,27.0,3.3,21.1,59.5,81.27,40.37
2018,10,6,17,30,175.0,17.0,3.2,20.4,23.0,32.39,0.0
2018,10,6,17,45,87.5,8.5,3.05,19.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.8,18.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.0,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,15,143.0,11.0,3.3,14.85,20.0,20.12,0.0
2018,10,7,6,30,286.0,22.0,3.6,15.4,40.0,62.13,11.27
2018,10,7,6,45,416.0,31.0,3.9,15.95,83.5,118.2,72.52
2018,10,7,7,0,546.0,40.0,4.2,16.5,127.0,187.21,130.77
2018,10,7,7,15,615.0,45.5,4.45,17.05,176.5,248.1,185.63
2018,10,7,7,30,684.0,51.0,4.7,17.6,226.0,317.27,247.29
2018,10,7,7,45,727.5,55.0,5.0,18.15,276.5,380.76,303.79
2018,10,7,8,0,771.0,59.0,5.3,18.7,327.0,447.72,361.56
2018,10,7,8,15,800.0,62.5,5.35,19.3,375.5,509.37,413.01
2018,10,7,8,30,829.0,66.0,5.4,19.9,424.0,572.12,463.55
2018,10,7,8,45,849.0,69.0,5.45,20.45,468.5,625.6,505.54
2018,10,7,9,0,869.0,72.0,5.5,21.0,513.0,681.75,547.63
2018,10,7,9,15,885.0,73.5,5.5,21.5,552.5,732.39,582.99
2018,10,7,9,30,901.0,75.0,5.5,22.0,592.0,781.49,616.63
2018,10,7,9,45,913.0,76.5,5.55,22.45,626.0,825.55,646.44
2018,10,7,10,0,925.0,78.0,5.6,22.9,660.0,867.21,674.2
2018,10,7,10,15,928.5,80.5,5.6,23.3,685.0,900.02,695.27
2018,10,7,10,30,932.0,83.0,5.6,23.7,710.0,929.5,713.9
2018,10,7,10,45,931.5,86.0,5.6,24.05,727.0,952.43,728.02
2018,10,7,11,0,931.0,89.0,5.6,24.4,744.0,971.62,739.59
2018,10,7,11,15,928.5,91.5,5.55,24.65,753.0,984.53,746.85
2018,10,7,11,30,926.0,94.0,5.5,24.9,762.0,993.55,751.56
2018,10,7,11,45,918.5,97.0,5.5,25.15,762.0,994.47,751.19
2018,10,7,12,0,911.0,100.0,5.5,25.4,762.0,991.48,748.35
2018,10,7,12,15,912.5,98.0,5.45,25.6,757.0,987.55,744.84
2018,10,7,12,30,914.0,96.0,5.4,25.8,752.0,979.79,738.87
2018,10,7,12,45,915.0,93.5,5.4,26.0,740.0,967.15,730.08
2018,10,7,13,0,916.0,91.0,5.4,26.2,728.0,950.74,718.84
2018,10,7,13,15,905.0,91.5,5.4,26.3,705.0,923.28,700.35
2018,10,7,13,30,894.0,92.0,5.4,26.4,682.0,892.72,679.76
2018,10,7,13,45,879.0,92.5,5.45,26.45,652.0,855.88,655.13
2018,10,7,14,0,864.0,93.0,5.5,26.5,622.0,822.55,632.87
2018,10,7,14,15,846.5,92.0,5.45,26.5,586.0,777.07,601.37
2018,10,7,14,30,829.0,91.0,5.4,26.5,550.0,729.89,568.41
2018,10,7,14,45,805.0,89.0,5.35,26.45,507.5,675.64,529.99
2018,10,7,15,0,781.0,87.0,5.3,26.4,465.0,620.88,488.92
2018,10,7,15,15,754.0,83.5,5.3,26.4,420.0,562.5,443.97
2018,10,7,15,30,727.0,80.0,5.3,26.4,375.0,504.66,398.23
2018,10,7,15,45,692.0,74.0,4.85,26.05,326.5,442.3,347.5
2018,10,7,16,0,657.0,68.0,4.4,25.7,278.0,380.73,296.17
2018,10,7,16,15,613.0,60.5,3.9,24.85,230.0,316.57,242.26
2018,10,7,16,30,569.0,53.0,3.4,24.0,182.0,256.48,190.26
2018,10,7,16,45,496.0,45.0,2.9,23.2,136.5,192.33,135.13
2018,10,7,17,0,423.0,37.0,2.4,22.4,91.0,136.5,87.24
2018,10,7,17,15,278.0,25.5,2.3,21.65,54.5,73.98,34.01
2018,10,7,17,30,133.0,14.0,2.2,20.9,18.0,25.33,0.0
2018,10,7,17,45,66.5,7.0,2.15,20.15,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.7,14.75,19.5,20.49,0.0
2018,10,8,6,30,297.0,22.0,1.9,15.6,39.0,63.25,5.97
2018,10,8,6,45,428.5,29.0,2.1,16.45,81.5,118.51,71.58
2018,10,8,7,0,560.0,36.0,2.3,17.3,124.0,185.55,128.01
2018,10,8,7,15,627.0,40.5,2.55,17.9,172.5,246.32,182.4
2018,10,8,7,30,694.0,45.0,2.8,18.5,221.0,314.14,242.36
2018,10,8,7,45,736.5,48.5,3.05,19.15,270.5,376.98,297.5
2018,10,8,8,0,779.0,52.0,3.3,19.8,320.0,443.17,353.58
2018,10,8,8,15,806.5,55.0,3.35,20.35,367.5,500.95,401.18
2018,10,8,8,30,834.0,58.0,3.4,20.9,415.0,561.97,449.48
2018,10,8,8,45,853.5,60.0,3.45,21.45,458.5,617.28,491.82
2018,10,8,9,0,873.0,62.0,3.5,22.0,502.0,672.01,531.45
2018,10,8,9,15,887.0,63.5,3.5,22.55,540.0,721.25,564.68
2018,10,8,9,30,901.0,65.0,3.5,23.1,578.0,768.79,596.07
2018,10,8,9,45,910.5,66.5,3.5,23.7,610.5,810.74,622.86
2018,10,8,10,0,920.0,68.0,3.5,24.3,643.0,850.12,647.49
2018,10,8,10,15,927.5,69.0,3.5,24.75,669.0,884.4,668.69
2018,10,8,10,30,935.0,70.0,3.5,25.2,695.0,915.56,687.61
2018,10,8,10,45,939.5,71.0,3.55,25.65,713.5,940.7,702.69
2018,10,8,11,0,944.0,72.0,3.6,26.1,732.0,962.26,715.41
2018,10,8,11,15,946.5,72.0,3.6,26.4,742.5,977.06,723.78
2018,10,8,11,30,949.0,72.0,3.6,26.7,753.0,988.02,729.74
2018,10,8,11,45,950.0,72.5,3.55,26.95,756.0,994.23,732.51
2018,10,8,12,0,951.0,73.0,3.5,27.2,759.0,996.47,732.84
2018,10,8,12,15,949.5,72.5,3.5,27.35,753.5,991.18,729.03
2018,10,8,12,30,948.0,72.0,3.5,27.5,748.0,981.95,722.83
2018,10,8,12,45,944.0,72.0,3.45,27.65,734.5,967.09,712.73
2018,10,8,13,0,940.0,72.0,3.4,27.8,721.0,948.48,700.33
2018,10,8,13,15,933.5,72.0,3.3,27.85,700.0,924.0,684.08
2018,10,8,13,30,927.0,72.0,3.2,27.9,679.0,896.12,665.66
2018,10,8,13,45,918.5,70.5,3.15,27.9,650.5,861.57,643.22
2018,10,8,14,0,910.0,69.0,3.1,27.9,622.0,824.11,618.73
2018,10,8,14,15,898.0,68.0,3.0,27.85,587.5,781.82,590.61
2018,10,8,14,30,886.0,67.0,2.9,27.8,553.0,737.31,560.75
2018,10,8,14,45,869.5,65.0,2.85,27.7,512.5,686.55,526.46
2018,10,8,15,0,853.0,63.0,2.8,27.6,472.0,634.53,490.12
2018,10,8,15,15,830.0,60.5,2.8,27.6,426.5,577.02,447.2
2018,10,8,15,30,807.0,58.0,2.8,27.6,381.0,519.52,402.93
2018,10,8,15,45,773.5,55.0,2.5,27.1,332.5,459.0,354.87
