Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,0,740.0,52.0,2.2,26.6,284.0,397.4,304.5
2018,10,8,16,15,682.0,48.5,1.9,25.8,233.5,327.88,247.03
2018,10,8,16,30,624.0,45.0,1.6,25.0,183.0,263.77,192.4
2018,10,8,16,45,534.5,39.0,1.3,24.15,135.5,194.27,133.9
2018,10,8,17,0,445.0,33.0,1.0,23.3,88.0,135.98,84.84
2018,10,8,17,15,301.0,23.5,1.05,22.5,53.0,74.14,30.12
2018,10,8,17,30,157.0,14.0,1.1,21.7,18.0,27.12,0.0
2018,10,8,17,45,78.5,7.0,1.1,20.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,6,15,121.0,11.5,1.05,13.65,18.0,19.12,0.0
2018,10,9,6,30,242.0,23.0,1.1,14.3,36.0,56.87,0.0
2018,10,9,6,45,374.0,31.0,1.2,15.0,76.5,110.31,67.08
2018,10,9,7,0,506.0,39.0,1.3,15.7,117.0,176.01,122.32
2018,10,9,7,15,579.5,45.0,1.25,16.3,165.5,236.12,175.34
2018,10,9,7,30,653.0,51.0,1.2,16.9,214.0,305.24,235.24
2018,10,9,7,45,700.0,55.0,1.1,17.55,263.5,368.3,289.0
2018,10,9,8,0,747.0,59.0,1.0,18.2,313.0,435.25,343.52
2018,10,9,8,15,778.5,61.5,0.95,18.95,360.5,495.65,390.81
2018,10,9,8,30,810.0,64.0,0.9,19.7,408.0,557.41,436.94
2018,10,9,8,45,832.0,66.0,0.85,20.5,451.5,609.86,474.26
2018,10,9,9,0,854.0,68.0,0.8,21.3,495.0,665.23,511.43
2018,10,9,9,15,869.0,70.5,0.8,22.15,534.0,715.46,542.65
2018,10,9,9,30,884.0,73.0,0.8,23.0,573.0,764.13,572.05
2018,10,9,9,45,894.5,74.5,0.75,23.8,605.5,806.18,595.68
2018,10,9,10,0,905.0,76.0,0.7,24.6,638.0,845.79,617.18
2018,10,9,10,15,914.0,77.0,0.8,25.2,664.5,880.84,638.45
2018,10,9,10,30,923.0,78.0,0.9,25.8,691.0,912.9,657.75
2018,10,9,10,45,919.5,82.0,1.0,26.4,707.0,933.95,670.05
2018,10,9,11,0,916.0,86.0,1.1,27.0,723.0,951.18,680.1
2018,10,9,11,15,915.5,88.0,1.35,27.3,732.5,965.05,691.33
2018,10,9,11,30,915.0,90.0,1.6,27.6,742.0,975.14,699.99
2018,10,9,11,45,858.5,114.5,1.8,27.85,728.0,962.24,693.42
2018,10,9,12,0,802.0,139.0,2.0,28.1,714.0,936.74,678.8
2018,10,9,12,15,771.5,149.5,2.2,28.1,699.5,921.84,671.56
2018,10,9,12,30,741.0,160.0,2.4,28.1,685.0,898.99,658.81
2018,10,9,12,45,725.0,162.5,2.6,28.15,668.0,877.76,646.84
2018,10,9,13,0,709.0,165.0,2.8,28.2,651.0,853.81,632.82
2018,10,9,13,15,740.5,148.0,3.0,27.95,642.0,847.93,631.64
2018,10,9,13,30,772.0,131.0,3.2,27.7,633.0,833.31,624.34
2018,10,9,13,45,730.5,137.0,3.4,27.5,595.5,787.22,595.1
2018,10,9,14,0,689.0,143.0,3.6,27.3,558.0,736.39,562.09
2018,10,9,14,15,641.0,147.0,3.75,26.85,515.5,678.22,522.68
2018,10,9,14,30,593.0,151.0,3.9,26.4,473.0,620.94,482.23
2018,10,9,14,45,593.5,137.0,4.05,26.0,439.0,580.0,453.73
2018,10,9,15,0,594.0,123.0,4.2,25.6,405.0,537.14,422.81
2018,10,9,15,15,662.0,98.0,4.2,25.6,383.5,521.11,410.94
2018,10,9,15,30,730.0,73.0,4.2,25.6,362.0,494.84,389.98
2018,10,9,15,45,713.0,67.0,4.2,24.3,319.0,440.25,347.14
2018,10,9,16,0,696.0,61.0,4.2,23.0,276.0,385.87,302.54
2018,10,9,16,15,641.0,56.0,4.05,22.15,226.5,319.34,246.14
2018,10,9,16,30,586.0,51.0,3.9,21.3,177.0,257.05,191.79
2018,10,9,16,45,493.0,44.0,3.7,20.5,130.5,188.01,132.52
2018,10,9,17,0,400.0,37.0,3.5,19.7,84.0,129.6,82.54
2018,10,9,17,15,248.0,25.0,3.4,18.95,49.5,66.5,23.74
2018,10,9,17,30,96.0,13.0,3.3,18.2,15.0,20.61,0.0
2018,10,9,17,45,48.0,6.5,3.15,17.4,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,11.0,0.8,12.45,14.5,15.11,0.0
2018,10,10,6,30,137.0,22.0,0.9,12.9,29.0,42.08,0.0
2018,10,10,6,45,270.0,34.5,1.05,13.3,68.5,94.11,58.28
2018,10,10,7,0,403.0,47.0,1.2,13.7,108.0,158.37,112.08
2018,10,10,7,15,488.0,54.5,1.15,14.05,155.5,218.7,164.67
2018,10,10,7,30,573.0,62.0,1.1,14.4,203.0,288.39,224.9
2018,10,10,7,45,625.5,67.5,1.05,14.8,252.0,351.01,278.71
2018,10,10,8,0,678.0,73.0,1.0,15.2,301.0,418.29,334.35
2018,10,10,8,15,714.0,76.5,0.9,15.75,348.0,478.72,382.14
2018,10,10,8,30,750.0,80.0,0.8,16.3,395.0,539.66,428.17
2018,10,10,8,45,777.0,81.5,0.75,16.9,438.5,595.67,468.85
2018,10,10,9,0,804.0,83.0,0.7,17.5,482.0,651.89,508.04
2018,10,10,9,15,825.0,84.0,0.8,18.25,521.0,703.07,542.39
2018,10,10,9,30,846.0,85.0,0.9,19.0,560.0,753.24,575.05
2018,10,10,9,45,863.0,84.5,1.0,19.75,593.5,791.5,599.08
2018,10,10,10,0,880.0,84.0,1.1,20.5,627.0,833.09,625.19
2018,10,10,10,15,888.5,85.0,1.05,21.0,652.5,866.9,644.21
2018,10,10,10,30,897.0,86.0,1.0,21.5,678.0,897.8,661.08
2018,10,10,10,45,902.0,87.0,1.0,22.05,696.0,922.41,674.43
2018,10,10,11,0,907.0,88.0,1.0,22.6,714.0,943.62,685.63
2018,10,10,11,15,909.0,89.0,0.9,22.9,724.5,958.48,691.65
2018,10,10,11,30,911.0,90.0,0.8,23.2,735.0,969.64,695.35
2018,10,10,11,45,911.5,89.5,0.75,23.55,737.0,973.87,695.69
2018,10,10,12,0,912.0,89.0,0.7,23.9,739.0,974.3,693.88
2018,10,10,12,15,909.0,89.5,0.8,24.05,733.0,968.77,692.24
2018,10,10,12,30,906.0,90.0,0.9,24.2,727.0,959.48,688.36
2018,10,10,12,45,900.5,90.0,0.95,24.35,713.0,943.61,679.46
2018,10,10,13,0,895.0,90.0,1.0,24.5,699.0,924.22,668.45
2018,10,10,13,15,888.0,89.5,1.2,24.45,678.0,899.51,656.89
2018,10,10,13,30,881.0,89.0,1.4,24.4,657.0,871.61,642.74
2018,10,10,13,45,870.5,87.5,1.55,24.4,628.5,836.61,622.61
2018,10,10,14,0,860.0,86.0,1.7,24.4,600.0,799.0,600.26
2018,10,10,14,15,845.5,84.5,1.9,24.2,565.0,761.25,578.13
2018,10,10,14,30,831.0,83.0,2.1,24.0,530.0,715.87,549.88
2018,10,10,14,45,811.0,80.5,2.25,23.8,489.5,663.93,515.78
2018,10,10,15,0,791.0,78.0,2.4,23.6,449.0,611.17,478.37
2018,10,10,15,15,764.5,75.0,2.4,23.6,404.5,553.46,434.72
2018,10,10,15,30,738.0,72.0,2.4,23.6,360.0,496.22,390.09
2018,10,10,15,45,697.0,68.5,2.75,22.65,312.0,432.06,340.68
2018,10,10,16,0,656.0,65.0,3.1,21.7,264.0,371.94,291.95
2018,10,10,16,15,595.0,59.5,3.15,20.95,215.0,303.91,234.68
2018,10,10,16,30,534.0,54.0,3.2,20.2,166.0,241.84,180.84
2018,10,10,16,45,439.0,45.5,3.25,19.45,121.0,173.97,122.9
2018,10,10,17,0,344.0,37.0,3.3,18.7,76.0,117.09,74.42
2018,10,10,17,15,208.0,24.0,3.3,17.95,44.0,58.63,15.71
2018,10,10,17,30,72.0,11.0,3.3,17.2,12.0,16.49,0.0
2018,10,10,17,45,36.0,5.5,3.3,16.5,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,11,6,15,51.5,11.0,0.8,12.55,13.5,13.96,0.0
2018,10,11,6,30,103.0,22.0,0.9,13.0,27.0,37.62,0.0
2018,10,11,6,45,206.0,38.0,1.05,13.45,63.0,85.52,53.39
2018,10,11,7,0,309.0,54.0,1.2,13.9,99.0,141.37,101.06
2018,10,11,7,15,351.0,64.0,1.15,14.25,134.0,184.45,139.84
2018,10,11,7,30,393.0,74.0,1.1,14.6,169.0,232.22,182.23
2018,10,11,7,45,394.0,87.5,1.05,15.0,201.0,270.78,216.58
2018,10,11,8,0,395.0,101.0,1.0,15.4,233.0,308.83,249.06
2018,10,11,8,15,445.0,112.0,0.9,16.0,281.0,369.64,297.77
2018,10,11,8,30,495.0,123.0,0.8,16.6,329.0,434.67,347.77
2018,10,11,8,45,580.0,122.5,0.7,17.2,389.0,517.48,409.38
2018,10,11,9,0,665.0,122.0,0.6,17.8,449.0,602.62,469.92
2018,10,11,9,15,709.0,119.0,0.65,18.45,492.5,660.59,510.24
2018,10,11,9,30,753.0,116.0,0.7,19.1,536.0,719.54,549.57
2018,10,11,9,45,778.5,114.0,0.75,19.8,570.5,762.31,576.17
2018,10,11,10,0,804.0,112.0,0.8,20.5,605.0,807.16,603.95
2018,10,11,10,15,815.0,113.0,0.9,20.9,630.5,841.39,625.77
2018,10,11,10,30,826.0,114.0,1.0,21.3,656.0,873.03,645.92
2018,10,11,10,45,833.5,115.0,1.1,21.75,674.5,898.72,662.01
2018,10,11,11,0,841.0,116.0,1.2,22.2,693.0,921.29,676.15
2018,10,11,11,15,847.0,116.0,1.25,22.55,704.5,938.04,686.09
2018,10,11,11,30,853.0,116.0,1.3,22.9,716.0,951.35,693.98
2018,10,11,11,45,857.0,114.5,1.35,23.2,719.0,957.49,697.55
2018,10,11,12,0,861.0,113.0,1.4,23.5,722.0,959.99,699.01
2018,10,11,12,15,862.0,111.5,1.45,23.7,717.5,955.98,696.73
2018,10,11,12,30,863.0,110.0,1.5,23.9,713.0,948.29,692.29
2018,10,11,12,45,863.0,107.5,1.5,24.1,700.5,934.86,683.61
2018,10,11,13,0,863.0,105.0,1.5,24.3,688.0,917.86,672.79
2018,10,11,13,15,857.5,103.0,1.55,24.35,667.5,893.03,658.0
2018,10,11,13,30,852.0,101.0,1.6,24.4,647.0,865.03,641.12
2018,10,11,13,45,843.5,98.5,1.65,24.45,619.0,830.92,620.05
2018,10,11,14,0,835.0,96.0,1.7,24.5,591.0,794.15,597.0
2018,10,11,14,15,821.5,93.5,1.75,24.45,556.5,751.07,569.54
2018,10,11,14,30,808.0,91.0,1.8,24.4,522.0,706.12,540.34
2018,10,11,14,45,789.5,87.5,1.8,24.3,482.0,654.99,505.72
2018,10,11,15,0,771.0,84.0,1.8,24.2,442.0,602.99,468.16
2018,10,11,15,15,743.5,80.0,1.8,24.2,397.0,544.5,424.48
2018,10,11,15,30,716.0,76.0,1.8,24.2,352.0,486.65,379.9
2018,10,11,15,45,675.0,72.0,1.8,23.7,304.5,424.62,331.26
2018,10,11,16,0,634.0,68.0,1.8,23.2,257.0,363.97,281.94
2018,10,11,16,15,572.0,62.0,1.6,22.45,209.0,296.36,225.71
2018,10,11,16,30,510.0,56.0,1.4,21.7,161.0,234.84,173.16
2018,10,11,16,45,411.5,47.0,1.25,20.9,116.5,167.14,116.54
2018,10,11,17,0,313.0,38.0,1.1,20.1,72.0,110.82,69.3
2018,10,11,17,15,188.0,24.0,1.2,19.45,41.5,54.49,7.56
2018,10,11,17,30,63.0,10.0,1.3,18.8,11.0,14.66,0.0
2018,10,11,17,45,31.5,5.0,1.45,18.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,78.0,10.0,0.75,13.2,13.5,14.8,0.0
2018,10,12,6,30,156.0,20.0,0.8,13.7,27.0,42.09,0.0
2018,10,12,6,45,287.0,31.5,0.85,14.2,65.0,94.43,56.24
2018,10,12,7,0,418.0,43.0,0.9,14.7,103.0,157.93,110.24
2018,10,12,7,15,498.0,51.0,1.0,15.35,150.0,217.81,162.42
2018,10,12,7,30,578.0,59.0,1.1,16.0,197.0,286.52,221.72
2018,10,12,7,45,630.0,64.0,1.2,16.7,245.5,348.41,274.94
2018,10,12,8,0,682.0,69.0,1.3,17.4,294.0,414.88,330.13
2018,10,12,8,15,717.5,73.0,1.4,18.5,341.0,474.17,377.47
2018,10,12,8,30,753.0,77.0,1.5,19.6,388.0,536.78,425.45
2018,10,12,8,45,779.0,79.5,1.65,20.65,431.5,593.18,467.45
2018,10,12,9,0,805.0,82.0,1.8,21.7,475.0,649.73,508.18
2018,10,12,9,15,828.5,82.5,1.8,22.4,515.0,701.97,542.97
2018,10,12,9,30,852.0,83.0,1.8,23.1,555.0,753.36,575.88
2018,10,12,9,45,871.5,82.0,1.85,23.8,589.0,793.03,600.44
2018,10,12,10,0,891.0,81.0,1.9,24.5,623.0,836.14,627.09
2018,10,12,10,15,900.0,82.5,2.0,25.15,649.5,871.09,648.48
2018,10,12,10,30,909.0,84.0,2.1,25.8,676.0,903.11,667.82
2018,10,12,10,45,915.0,84.5,2.25,26.45,694.5,928.12,682.97
2018,10,12,11,0,921.0,85.0,2.4,27.1,713.0,949.71,695.91
2018,10,12,11,15,925.0,85.5,2.5,27.45,724.0,965.88,705.74
2018,10,12,11,30,929.0,86.0,2.6,27.8,735.0,978.33,713.3
2018,10,12,11,45,930.5,86.0,2.7,28.15,738.0,984.03,716.63
2018,10,12,12,0,932.0,86.0,2.8,28.5,741.0,985.86,717.63
2018,10,12,12,15,931.0,86.0,2.85,28.65,736.0,981.44,714.88
2018,10,12,12,30,930.0,86.0,2.9,28.8,731.0,973.17,709.82
2018,10,12,12,45,926.5,85.5,3.0,28.95,717.5,958.2,700.92
2018,10,12,13,0,923.0,85.0,3.1,29.1,704.0,939.54,689.69
2018,10,12,13,15,916.5,84.0,3.15,29.1,682.5,914.09,674.05
2018,10,12,13,30,910.0,83.0,3.2,29.1,661.0,885.32,656.22
2018,10,12,13,45,900.5,81.5,3.2,29.1,632.5,850.33,633.81
2018,10,12,14,0,891.0,80.0,3.2,29.1,604.0,812.58,609.4
2018,10,12,14,15,877.5,78.0,3.25,28.9,568.5,768.63,581.21
2018,10,12,14,30,864.0,76.0,3.3,28.7,533.0,722.67,551.19
2018,10,12,14,45,846.0,74.0,3.35,28.55,492.5,676.23,520.21
2018,10,12,15,0,828.0,72.0,3.4,28.4,452.0,623.93,482.64
2018,10,12,15,15,802.5,69.0,3.4,28.4,406.5,565.25,438.41
2018,10,12,15,30,777.0,66.0,3.4,28.4,361.0,506.88,393.06
2018,10,12,15,45,740.0,62.0,3.25,27.6,312.5,442.4,342.47
2018,10,12,16,0,703.0,58.0,3.1,26.8,264.0,380.2,291.78
2018,10,12,16,15,619.0,54.0,2.75,25.6,210.5,303.98,229.23
2018,10,12,16,30,535.0,50.0,2.4,24.4,157.0,235.27,171.54
2018,10,12,16,45,445.0,40.5,2.1,23.25,112.5,168.22,115.25
2018,10,12,17,0,355.0,31.0,1.8,22.1,68.0,111.75,67.2
2018,10,12,17,15,222.5,20.0,1.8,21.3,39.0,54.85,0.0
2018,10,12,17,30,90.0,9.0,1.8,20.5,10.0,15.72,0.0
2018,10,12,17,45,45.0,4.5,1.85,19.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.5,1.3,12.7,14.0,9.05,0.0
2018,10,13,6,30,218.0,19.0,1.4,13.4,28.0,45.39,0.0
2018,10,13,6,45,367.0,28.0,1.5,14.1,68.5,105.92,61.0
2018,10,13,7,0,516.0,37.0,1.6,14.8,109.0,175.89,121.4
2018,10,13,7,15,593.0,42.5,1.75,15.55,157.5,236.56,175.48
2018,10,13,7,30,670.0,48.0,1.9,16.3,206.0,306.79,237.19
2018,10,13,7,45,717.5,52.0,2.0,17.0,255.5,370.63,293.01
2018,10,13,8,0,765.0,56.0,2.1,17.7,305.0,438.34,350.03
2018,10,13,8,15,796.5,59.0,2.15,18.6,353.0,499.85,399.83
2018,10,13,8,30,828.0,62.0,2.2,19.5,401.0,562.67,448.61
2018,10,13,8,45,851.0,65.0,2.25,20.45,446.0,617.3,489.41
2018,10,13,9,0,874.0,68.0,2.3,21.4,491.0,674.96,530.46
2018,10,13,9,15,889.5,69.5,2.3,22.15,530.0,724.85,563.07
2018,10,13,9,30,905.0,71.0,2.3,22.9,569.0,773.13,593.86
2018,10,13,9,45,915.5,72.5,2.3,23.6,601.5,815.54,620.07
2018,10,13,10,0,926.0,74.0,2.3,24.3,634.0,855.44,644.15
2018,10,13,10,15,933.5,75.5,2.35,24.85,660.0,890.01,665.12
2018,10,13,10,30,941.0,77.0,2.4,25.4,686.0,921.45,683.87
2018,10,13,10,45,946.0,78.0,2.45,25.9,704.5,946.72,698.62
2018,10,13,11,0,951.0,79.0,2.5,26.4,723.0,968.42,711.07
2018,10,13,11,15,953.0,79.5,2.55,26.65,733.0,983.03,719.68
2018,10,13,11,30,955.0,80.0,2.6,26.9,743.0,993.77,725.95
2018,10,13,11,45,955.0,80.0,2.65,27.15,745.0,998.11,728.25
2018,10,13,12,0,955.0,80.0,2.7,27.4,747.0,998.47,728.17
2018,10,13,12,15,953.0,80.0,2.75,27.45,741.0,992.97,725.05
2018,10,13,12,30,951.0,80.0,2.8,27.5,735.0,983.55,719.56
2018,10,13,12,45,947.5,79.0,2.85,27.55,721.0,967.69,710.01
2018,10,13,13,0,944.0,78.0,2.9,27.6,707.0,948.07,698.11
2018,10,13,13,15,937.5,77.5,2.95,27.5,685.5,922.76,682.9
2018,10,13,13,30,931.0,77.0,3.0,27.4,664.0,894.06,665.41
2018,10,13,13,45,921.5,76.0,3.05,27.3,635.0,859.07,643.57
2018,10,13,14,0,912.0,75.0,3.1,27.2,606.0,821.25,619.61
2018,10,13,14,15,899.0,73.0,3.1,26.95,570.5,776.96,590.96
2018,10,13,14,30,886.0,71.0,3.1,26.7,535.0,730.56,560.45
2018,10,13,14,45,867.5,69.0,3.15,26.5,493.5,678.57,525.51
2018,10,13,15,0,849.0,67.0,3.2,26.3,452.0,625.52,487.54
2018,10,13,15,15,823.5,64.5,3.2,26.3,406.5,570.4,445.49
2018,10,13,15,30,798.0,62.0,3.2,26.3,361.0,511.68,399.49
2018,10,13,15,45,760.5,58.0,3.2,25.35,312.0,446.03,348.01
2018,10,13,16,0,723.0,54.0,3.2,24.4,263.0,382.68,296.19
2018,10,13,16,15,665.5,49.0,3.0,23.35,213.0,313.41,237.88
2018,10,13,16,30,608.0,44.0,2.8,22.3,163.0,249.53,182.41
2018,10,13,16,45,511.0,37.0,2.55,21.3,117.0,180.5,123.47
2018,10,13,17,0,414.0,30.0,2.3,20.3,71.0,121.6,71.94
2018,10,13,17,15,253.0,19.5,2.3,19.35,40.0,57.57,0.0
2018,10,13,17,30,92.0,9.0,2.3,18.4,9.0,15.71,0.0
2018,10,13,17,45,46.0,4.5,2.25,17.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,6,15,93.5,8.5,1.35,11.15,12.5,0.0,0.0
2018,10,14,6,30,187.0,17.0,1.5,11.8,25.0,39.54,0.0
2018,10,14,6,45,339.0,27.5,1.65,12.5,65.0,100.18,56.91
2018,10,14,7,0,491.0,38.0,1.8,13.2,105.0,170.6,118.45
2018,10,14,7,15,443.0,49.0,1.85,13.85,128.5,198.44,149.1
2018,10,14,7,30,395.0,60.0,1.9,14.5,152.0,220.16,172.8
2018,10,14,7,45,424.0,77.0,2.0,15.1,196.0,271.52,218.02
2018,10,14,8,0,453.0,94.0,2.1,15.7,240.0,328.4,266.28
2018,10,14,8,15,635.5,80.5,2.1,16.4,319.5,439.45,356.16
2018,10,14,8,30,818.0,67.0,2.1,17.1,399.0,561.82,451.92
2018,10,14,8,45,843.0,69.5,2.1,17.75,444.0,620.35,495.75
2018,10,14,9,0,868.0,72.0,2.1,18.4,489.0,674.53,535.22
2018,10,14,9,15,885.0,74.0,2.1,19.05,528.5,725.72,569.29
2018,10,14,9,30,902.0,76.0,2.1,19.7,568.0,775.45,601.56
2018,10,14,9,45,915.0,78.0,2.05,20.3,602.5,820.24,629.41
2018,10,14,10,0,928.0,80.0,2.0,20.9,637.0,862.67,655.1
2018,10,14,10,15,937.0,81.0,2.05,21.5,663.5,897.9,676.48
2018,10,14,10,30,946.0,82.0,2.1,22.1,690.0,930.06,695.68
2018,10,14,10,45,955.0,82.0,2.1,22.65,710.5,957.77,711.45
2018,10,14,11,0,964.0,82.0,2.1,23.2,731.0,982.01,724.9
2018,10,14,11,15,968.0,82.0,2.15,23.7,742.0,997.98,733.71
2018,10,14,11,30,972.0,82.0,2.2,24.2,753.0,1010.05,740.18
2018,10,14,11,45,974.0,81.5,2.25,24.65,755.5,1015.69,742.79
2018,10,14,12,0,976.0,81.0,2.3,25.1,758.0,1017.28,743.0
2018,10,14,12,15,976.0,80.5,2.35,25.4,753.0,1012.93,740.01
2018,10,14,12,30,976.0,80.0,2.4,25.7,748.0,1004.54,734.6
2018,10,14,12,45,974.5,80.0,2.45,26.0,735.5,991.34,726.25
2018,10,14,13,0,973.0,80.0,2.5,26.3,723.0,974.23,715.49
2018,10,14,13,15,968.0,78.5,2.55,26.4,701.0,948.45,699.68
2018,10,14,13,30,963.0,77.0,2.6,26.5,679.0,919.11,681.56
2018,10,14,13,45,954.5,75.0,2.65,26.6,649.5,882.87,658.74
2018,10,14,14,0,946.0,73.0,2.7,26.7,620.0,843.63,633.72
2018,10,14,14,15,933.0,72.0,2.75,26.65,584.0,799.34,605.32
2018,10,14,14,30,920.0,71.0,2.8,26.6,548.0,752.83,574.95
2018,10,14,14,45,902.5,68.5,2.8,26.55,505.5,699.56,539.0
2018,10,14,15,0,885.0,66.0,2.8,26.5,463.0,645.04,499.93
2018,10,14,15,15,859.5,63.0,2.8,26.5,416.0,584.31,454.22
2018,10,14,15,30,834.0,60.0,2.8,26.5,369.0,526.7,409.24
2018,10,14,15,45,799.0,56.5,2.45,25.8,319.5,461.07,356.87
2018,10,14,16,0,764.0,53.0,2.1,25.1,270.0,397.38,304.17
2018,10,14,16,15,709.5,48.5,1.9,23.8,219.5,327.62,246.13
2018,10,14,16,30,655.0,44.0,1.7,22.5,169.0,262.79,190.22
2018,10,14,16,45,548.5,37.0,1.45,21.2,120.5,187.46,126.8
2018,10,14,17,0,442.0,30.0,1.2,19.9,72.0,126.11,72.73
2018,10,14,17,15,260.5,19.0,1.3,19.2,40.0,57.09,0.0
2018,10,14,17,30,79.0,8.0,1.4,18.5,8.0,13.61,0.0
2018,10,14,17,45,39.5,4.0,1.45,17.85,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,15,6,15,114.5,9.0,1.5,11.1,13.5,0.0,0.0
2018,10,15,6,30,229.0,18.0,1.6,11.9,27.0,45.63,0.0
2018,10,15,6,45,383.5,26.5,1.65,12.7,67.0,107.03,58.73
2018,10,15,7,0,538.0,35.0,1.7,13.5,107.0,177.31,121.8
2018,10,15,7,15,616.0,40.5,1.85,14.3,156.0,240.78,178.74
2018,10,15,7,30,694.0,46.0,2.0,15.1,205.0,312.44,242.13
2018,10,15,7,45,741.5,50.0,2.1,15.85,255.5,377.4,299.32
2018,10,15,8,0,789.0,54.0,2.2,16.6,306.0,446.18,357.59
2018,10,15,8,15,820.5,57.0,2.15,17.55,354.0,508.73,408.16
2018,10,15,8,30,852.0,60.0,2.1,18.5,402.0,569.19,454.97
2018,10,15,8,45,874.0,62.0,2.1,19.5,446.5,626.25,497.31
2018,10,15,9,0,896.0,64.0,2.1,20.5,491.0,682.87,537.15
2018,10,15,9,15,911.5,66.0,2.0,21.25,530.5,734.05,569.89
2018,10,15,9,30,927.0,68.0,1.9,22.0,570.0,783.57,600.48
2018,10,15,9,45,938.0,70.0,1.85,22.8,604.0,827.56,626.74
2018,10,15,10,0,949.0,72.0,1.8,23.6,638.0,868.98,650.7
2018,10,15,10,15,956.5,73.5,1.65,24.2,664.0,904.02,669.29
2018,10,15,10,30,964.0,75.0,1.5,24.8,690.0,935.84,685.26
2018,10,15,10,45,969.0,75.5,1.35,25.4,708.5,960.83,696.36
2018,10,15,11,0,974.0,76.0,1.2,26.0,727.0,982.15,704.84
2018,10,15,11,15,975.0,76.5,1.05,26.4,736.5,995.98,708.93
2018,10,15,11,30,976.0,77.0,0.9,26.8,746.0,1005.83,710.46
2018,10,15,11,45,976.0,77.5,0.75,27.2,748.0,1010.73,708.87
2018,10,15,12,0,976.0,78.0,0.6,27.6,750.0,1011.56,704.83
2018,10,15,12,15,974.5,77.5,0.7,27.8,744.0,1005.75,703.14
2018,10,15,12,30,973.0,77.0,0.8,28.0,738.0,995.93,699.15
2018,10,15,12,45,969.5,76.5,0.9,28.15,724.0,980.31,691.79
2018,10,15,13,0,966.0,76.0,1.0,28.3,710.0,960.86,682.06
2018,10,15,13,15,959.5,75.5,1.15,28.35,688.0,935.06,669.35
2018,10,15,13,30,953.0,75.0,1.3,28.4,666.0,905.81,654.11
2018,10,15,13,45,944.0,73.5,1.45,28.4,636.5,870.03,634.36
2018,10,15,14,0,935.0,72.0,1.6,28.4,607.0,831.3,612.17
2018,10,15,14,15,921.5,70.5,1.75,28.2,571.0,786.46,585.73
2018,10,15,14,30,908.0,69.0,1.9,28.0,535.0,739.47,557.07
2018,10,15,14,45,889.5,66.5,2.0,27.85,493.0,686.07,522.62
2018,10,15,15,0,871.0,64.0,2.1,27.7,451.0,631.55,484.8
2018,10,15,15,15,845.0,62.0,2.1,27.7,405.0,572.45,440.81
2018,10,15,15,30,819.0,60.0,2.1,27.7,359.0,516.55,397.61
2018,10,15,15,45,782.5,56.0,2.0,26.8,309.5,450.51,346.31
2018,10,15,16,0,746.0,52.0,1.9,25.9,260.0,386.64,294.57
2018,10,15,16,15,679.0,48.0,1.75,24.6,209.0,313.98,234.74
2018,10,15,16,30,612.0,44.0,1.6,23.3,158.0,247.68,178.33
2018,10,15,16,45,494.0,36.0,1.45,22.0,110.0,172.81,116.18
2018,10,15,17,0,376.0,28.0,1.3,20.7,62.0,110.47,61.66
2018,10,15,17,15,222.5,17.0,1.3,19.9,34.0,45.43,0.0
2018,10,15,17,30,69.0,6.0,1.3,19.1,6.0,5.72,0.0
2018,10,15,17,45,34.5,3.0,1.35,18.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,6,15,109.5,9.0,1.2,11.3,12.5,0.0,0.0
2018,10,16,6,30,219.0,18.0,1.2,11.8,25.0,44.29,0.0
2018,10,16,6,45,372.5,26.5,1.25,12.3,64.5,104.34,55.35
2018,10,16,7,0,526.0,35.0,1.3,12.8,104.0,173.99,119.34
2018,10,16,7,15,604.5,40.5,1.35,13.5,152.0,236.85,175.74
2018,10,16,7,30,683.0,46.0,1.4,14.2,200.0,307.92,238.46
2018,10,16,7,45,731.5,50.5,1.45,14.85,250.5,373.14,295.65
2018,10,16,8,0,780.0,55.0,1.5,15.5,301.0,442.31,353.96
2018,10,16,8,15,812.0,58.0,1.45,16.4,349.0,504.57,403.94
2018,10,16,8,30,844.0,61.0,1.4,17.3,397.0,564.78,450.17
2018,10,16,8,45,866.5,63.5,1.4,18.15,441.5,622.25,492.65
2018,10,16,9,0,889.0,66.0,1.4,19.0,486.0,679.35,532.86
2018,10,16,9,15,904.5,67.5,1.45,19.85,525.0,729.55,565.43
2018,10,16,9,30,920.0,69.0,1.5,20.7,564.0,778.1,596.19
2018,10,16,9,45,930.0,71.0,1.55,21.6,596.5,820.95,622.33
2018,10,16,10,0,940.0,73.0,1.6,22.5,629.0,861.2,646.32
2018,10,16,10,15,946.5,74.0,1.65,23.1,654.0,894.46,666.1
2018,10,16,10,30,953.0,75.0,1.7,23.7,679.0,924.48,683.66
2018,10,16,10,45,957.5,75.5,1.7,24.3,697.0,948.71,696.77
2018,10,16,11,0,962.0,76.0,1.7,24.9,715.0,969.3,707.54
2018,10,16,11,15,964.5,77.0,1.8,25.3,725.5,984.89,717.04
2018,10,16,11,30,967.0,78.0,1.9,25.7,736.0,996.57,724.18
2018,10,16,11,45,967.5,78.0,1.95,26.05,738.0,1001.23,726.49
2018,10,16,12,0,968.0,78.0,2.0,26.4,740.0,1001.88,726.47
2018,10,16,12,15,966.0,78.0,2.05,26.65,734.0,996.18,722.85
2018,10,16,12,30,964.0,78.0,2.1,26.9,728.0,986.51,716.89
2018,10,16,12,45,960.0,77.5,2.1,27.1,714.0,970.52,706.59
2018,10,16,13,0,956.0,77.0,2.1,27.3,700.0,950.75,694.02
2018,10,16,13,15,949.5,76.0,2.1,27.3,678.0,924.54,677.9
2018,10,16,13,30,943.0,75.0,2.1,27.3,656.0,894.92,659.59
2018,10,16,13,45,933.5,73.5,2.1,27.35,626.5,859.0,636.92
2018,10,16,14,0,924.0,72.0,2.1,27.4,597.0,820.22,612.21
2018,10,16,14,15,910.5,70.5,2.15,27.25,561.0,775.79,584.24
2018,10,16,14,30,897.0,69.0,2.2,27.1,525.0,729.26,554.35
2018,10,16,14,45,878.5,66.5,2.2,27.0,483.5,676.36,518.97
2018,10,16,15,0,860.0,64.0,2.2,26.9,442.0,622.39,480.29
2018,10,16,15,15,833.5,61.5,2.2,26.9,396.0,566.42,438.15
2018,10,16,15,30,807.0,59.0,2.2,26.9,350.0,506.94,392.05
2018,10,16,15,45,766.5,55.5,2.0,26.0,300.5,440.31,339.67
2018,10,16,16,0,726.0,52.0,1.8,25.1,251.0,376.28,287.32
2018,10,16,16,15,663.5,47.0,1.7,23.8,201.0,305.52,228.76
2018,10,16,16,30,601.0,42.0,1.6,22.5,151.0,240.71,173.28
2018,10,16,16,45,496.5,35.0,1.45,21.2,106.0,171.28,114.73
2018,10,16,17,0,392.0,28.0,1.3,19.9,61.0,112.32,60.36
2018,10,16,17,15,226.0,17.5,1.35,19.2,33.5,45.88,0.0
2018,10,16,17,30,60.0,7.0,1.4,18.5,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.5,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.95,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.4,19.0,31.83,0.0
2018,10,17,6,45,304.0,25.5,1.15,11.85,57.0,90.12,45.77
2018,10,17,7,0,466.0,36.0,1.2,12.3,95.0,161.77,111.34
2018,10,17,7,15,549.0,42.5,1.25,12.9,142.0,223.05,166.03
2018,10,17,7,30,632.0,49.0,1.3,13.5,189.0,292.07,226.88
2018,10,17,7,45,658.0,56.5,1.35,14.1,233.0,348.23,277.05
2018,10,17,8,0,684.0,64.0,1.4,14.7,277.0,406.02,326.63
2018,10,17,8,15,735.0,66.0,1.3,15.55,327.5,472.24,379.85
2018,10,17,8,30,786.0,68.0,1.2,16.4,378.0,541.79,433.1
2018,10,17,8,45,818.0,69.5,1.1,17.3,423.5,601.72,476.62
2018,10,17,9,0,850.0,71.0,1.0,18.2,469.0,662.22,518.51
2018,10,17,9,15,867.0,72.5,1.0,19.1,507.5,707.46,547.13
2018,10,17,9,30,884.0,74.0,1.0,20.0,546.0,755.58,576.94
2018,10,17,9,45,896.0,76.0,1.05,20.85,578.5,798.64,603.33
2018,10,17,10,0,908.0,78.0,1.1,21.7,611.0,839.35,627.74
2018,10,17,10,15,916.5,79.5,1.0,22.5,637.0,873.9,645.61
2018,10,17,10,30,925.0,81.0,0.9,23.3,663.0,905.44,661.05
2018,10,17,10,45,931.5,81.5,0.85,24.05,681.5,930.8,673.22
2018,10,17,11,0,938.0,82.0,0.8,24.8,700.0,952.7,683.12
2018,10,17,11,15,941.5,82.5,0.7,25.25,711.0,968.24,688.78
2018,10,17,11,30,945.0,83.0,0.6,25.7,722.0,979.99,692.12
2018,10,17,11,45,945.5,83.0,0.5,26.2,724.0,984.51,690.95
2018,10,17,12,0,946.0,83.0,0.4,26.7,726.0,985.1,687.61
2018,10,17,12,15,944.0,83.0,0.4,26.9,720.0,979.44,683.79
2018,10,17,12,30,942.0,83.0,0.4,27.1,714.0,969.9,677.88
2018,10,17,12,45,937.5,83.0,0.4,27.3,700.0,954.28,668.45
2018,10,17,13,0,933.0,83.0,0.4,27.5,686.0,934.99,656.99
2018,10,17,13,15,926.5,81.5,0.55,27.55,664.0,908.64,644.73
2018,10,17,13,30,920.0,80.0,0.7,27.6,642.0,878.98,630.12
2018,10,17,13,45,910.0,78.5,0.8,27.65,613.0,843.3,610.37
2018,10,17,14,0,900.0,77.0,0.9,27.7,584.0,804.87,588.42
2018,10,17,14,15,885.5,75.0,1.0,27.5,548.0,759.96,562.19
2018,10,17,14,30,871.0,73.0,1.1,27.3,512.0,713.12,533.92
2018,10,17,14,45,851.5,71.0,1.25,27.15,471.0,665.6,504.58
2018,10,17,15,0,832.0,69.0,1.4,27.0,430.0,612.37,467.99
2018,10,17,15,15,804.0,66.0,1.4,27.0,384.5,552.44,423.77
2018,10,17,15,30,776.0,63.0,1.4,27.0,339.0,493.07,378.44
2018,10,17,15,45,735.0,58.5,1.55,26.0,290.0,426.75,328.09
2018,10,17,16,0,694.0,54.0,1.7,25.0,241.0,363.17,277.24
2018,10,17,16,15,615.0,49.5,1.6,23.7,190.5,288.8,216.16
2018,10,17,16,30,536.0,45.0,1.5,22.4,140.0,223.95,161.26
2018,10,17,16,45,436.0,36.5,1.45,21.1,97.5,156.78,104.84
2018,10,17,17,0,336.0,28.0,1.4,19.8,55.0,100.13,51.09
2018,10,17,17,15,182.0,16.0,1.45,19.0,29.0,38.39,0.0
2018,10,17,17,30,28.0,4.0,1.5,18.2,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.55,17.4,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,18,6,15,53.5,6.0,0.65,11.4,7.5,0.0,0.0
2018,10,18,6,30,107.0,12.0,0.6,11.8,15.0,24.6,0.0
2018,10,18,6,45,256.0,24.0,0.6,12.25,50.5,79.24,37.63
2018,10,18,7,0,405.0,36.0,0.6,12.7,86.0,146.69,100.51
2018,10,18,7,15,427.5,43.0,0.5,13.25,117.0,186.47,138.35
2018,10,18,7,30,450.0,50.0,0.4,13.8,148.0,228.34,176.79
2018,10,18,7,45,308.0,66.5,0.35,14.35,141.0,210.35,167.29
2018,10,18,8,0,166.0,83.0,0.3,14.9,134.0,171.6,137.96
2018,10,18,8,15,236.5,103.0,0.35,15.65,188.5,239.79,194.19
2018,10,18,8,30,307.0,123.0,0.4,16.4,243.0,314.77,253.71
2018,10,18,8,45,490.0,113.0,0.45,17.2,329.5,442.3,352.67
2018,10,18,9,0,673.0,103.0,0.5,18.0,416.0,581.72,455.53
2018,10,18,9,15,772.0,90.0,0.6,18.8,477.0,663.79,513.26
2018,10,18,9,30,871.0,77.0,0.7,19.6,538.0,747.99,569.25
2018,10,18,9,45,883.5,78.5,0.75,20.4,570.5,790.31,594.66
2018,10,18,10,0,896.0,80.0,0.8,21.2,603.0,830.34,618.69
2018,10,18,10,15,904.5,81.5,0.85,21.95,628.5,864.47,638.65
2018,10,18,10,30,913.0,83.0,0.9,22.7,654.0,895.63,656.56
2018,10,18,10,45,918.5,84.0,0.95,23.4,672.0,920.36,670.4
2018,10,18,11,0,924.0,85.0,1.0,24.1,690.0,941.66,682.09
2018,10,18,11,15,927.0,85.0,1.0,24.75,700.0,955.9,688.63
2018,10,18,11,30,930.0,85.0,1.0,25.4,710.0,966.42,692.99
2018,10,18,11,45,931.0,85.5,1.0,26.0,712.5,971.87,694.47
2018,10,18,12,0,932.0,86.0,1.0,26.6,715.0,973.46,693.76
2018,10,18,12,15,930.5,85.5,1.0,26.9,709.0,967.69,689.48
2018,10,18,12,30,929.0,85.0,1.0,27.2,703.0,958.09,683.07
2018,10,18,12,45,925.0,84.5,0.95,27.45,689.0,942.47,672.32
2018,10,18,13,0,921.0,84.0,0.9,27.7,675.0,923.21,659.52
